"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/09/12 12:26:17","46.5515","80.7","215.1","399","60.03","15"
"04/09/12 12:31:18","46.5603","44.0","214.38","304","59.96","15"
"04/09/12 12:36:17","46.5647","50.2","214.51","171","60.0","13"
"04/09/12 12:41:17","46.5688","41.9","215.4","121","60.0","13"
"04/09/12 12:46:18","46.5727","43.8","214.99","159","60.03","12"
"04/09/12 12:51:19","46.5776","65.4","215.23","334","60.0","12"
"04/09/12 12:56:18","46.5811","48.0","215.37","135","60.03","11"
"04/09/12 13:01:17","46.5856","66.0","216.15","334","60.0","11"
"04/09/12 13:06:18","46.5906","61.5","214.77","313","60.0","11"
"04/09/12 13:11:18","46.5946","60.9","214.59","395","60.0","11"
"04/09/12 13:16:17","46.598","54.4","214.27","369","60.03","11"
"04/09/12 13:21:17","46.6035","72.3","215.18","361","60.0","11"
"04/09/12 13:26:17","46.6086","48.7","214.61","95","60.03","10"
"04/09/12 13:31:17","46.6116","38.7","215.2","357","60.03","10"
"04/09/12 13:36:18","46.6151","63.8","215.33","164","60.03","10"
"04/09/12 13:41:18","46.6189","32.4","214.93","196","60.0","10"
"04/09/12 13:46:19","46.6217","48.3","214.67","210","60.0","9"
"04/09/12 13:51:17","46.6252","33.4","214.43","252","60.03","9"
"04/09/12 13:56:17","46.6276","32.7","215.9","175","60.03","9"
"04/09/12 14:01:17","46.629","11.5","214.29","2","60.0","9"
"04/09/12 14:06:18","46.6304","12.4","214.32","5","60.03","9"
"04/09/12 14:11:18","46.6317","6.3","214.56","156","60.03","9"
"04/09/12 14:16:17","46.6324","11.4","214.57","12","60.03","8"
"04/09/12 14:21:18","46.6333","20.4","215.17","111","60.0","8"
"04/09/12 14:26:18","46.6341","13.8","214.37","50","60.0","8"
"04/09/12 14:31:19","46.6347","13.7","214.54","13","60.03","7"
"04/09/12 14:36:17","46.6366","39.9","213.8","103","60.0","7"
"04/09/12 14:41:18","46.6389","30.0","214.91","204","60.0","7"
"04/09/12 14:46:18","46.6412","41.7","214.45","288","60.03","7"
"04/09/12 14:51:17","46.6443","62.4","215.26","94","60.0","8"
"04/09/12 14:56:18","46.6508","88.8","216.02","434","60.03","8"
"04/09/12 15:01:18","46.6583","75.3","216.47","374","60.0","9"
"04/09/12 15:06:18","46.6648","75.9","216.18","376","60.03","9"
"04/09/12 15:11:18","46.6709","50.0","214.99","83","60.03","9"
"04/09/12 15:16:19","46.6766","74.9","216.02","371","60.03","9"
"04/09/12 15:21:18","46.6832","184.7","217.61","841","60.03","9"
"04/09/12 15:26:18","46.69","49.0","214.46","338","60.0","9"
"04/09/12 15:31:19","46.6934","75.9","215.67","376","60.03","9"
"04/09/12 15:36:17","46.6996","64.8","215.61","329","60.03","9"
"04/09/12 15:41:17","46.7037","44.0","214.88","125","60.0","9"
"04/09/12 15:46:17","46.7061","38.4","214.61","205","60.03","9"
"04/09/12 15:51:17","46.7085","26.5","214.89","78","60.03","9"
"04/09/12 15:56:17","46.7109","24.4","214.16","175","60.03","8"
"04/09/12 16:01:18","46.7127","30.1","214.11","200","60.03","8"
"04/09/12 16:06:18","46.7146","29.2","214.66","84","60.03","8"
"04/09/12 16:11:18","46.7175","43.4","215.36","357","60.0","7"
"04/09/12 16:16:17","46.7204","15.0","214.61","118","60.03","7"
"04/09/12 16:21:18","46.7213","11.3","214.16","10","60.03","7"
"04/09/12 16:26:17","46.7231","48.8","215.32","172","60.0","7"
"04/09/12 16:31:17","46.7263","40.0","214.65","145","60.03","7"
"04/09/12 16:36:18","46.7287","34.3","214.24","71","60.03","7"
"04/09/12 16:41:17","46.7313","27.6","214.01","110","60.0","7"
"04/09/12 16:46:17","46.7335","30.4","214.09","181","60.03","7"
"04/09/12 16:51:18","46.7356","25.9","214.9","327","60.03","7"
"04/09/12 16:56:18","46.7377","29.1","215.03","290","60.0","7"
"04/09/12 17:01:18","46.7408","36.8","214.94","281","60.07","7"
"04/09/12 17:06:17","46.7443","43.4","214.96","142","60.07","7"
"04/09/12 17:11:17","46.747","26.4","214.96","139","60.03","7"
"04/09/12 17:16:18","46.7494","37.3","215.02","247","60.03","8"
"04/09/12 17:21:18","46.7518","31.7","214.64","68","60.0","8"
"04/09/12 17:26:17","46.7538","34.0","214.37","282","60.03","8"
"04/09/12 17:31:18","46.7557","31.5","213.94","286","60.03","8"
"04/09/12 17:36:18","46.7572","14.4","214.16","174","60.03","8"
"04/09/12 17:41:18","46.7587","15.8","214.13","8","60.03","8"
"04/09/12 17:46:18","46.7599","14.9","213.97","39","60.07","8"
"04/09/12 17:51:17","46.761","11.5","213.62","38","60.03","8"
"04/09/12 17:56:17","46.7619","14.7","213.01","95","60.0","7"
"04/09/12 18:01:17","46.7625","0.0","213.95","0","60.03","7"
"04/09/12 18:06:17","46.763","11.5","214.57","7","60.07","7"
"04/09/12 18:11:17","46.7638","7.3","213.48","0","60.03","7"
"04/09/12 18:16:19","46.7644","11.4","214.21","25","60.03","6"
"04/09/12 18:21:18","46.7647","0.0","213.23","0","60.0","6"
"04/09/12 18:26:17","46.765","11.9","213.8","0","60.03","6"
"04/10/12 06:51:19","46.765","12.5","214.13","1","60.03","3"
"04/10/12 06:56:18","46.7654","0.0","213.61","0","60.03","3"
"04/10/12 07:01:18","46.766","11.9","213.06","22","59.96","3"
"04/10/12 07:06:17","46.7668","15.3","212.66","5","60.03","3"
"04/10/12 07:11:17","46.7678","16.2","213.76","30","60.03","4"
"04/10/12 07:16:19","46.7693","12.2","213.58","245","60.0","4"
"04/10/12 07:21:18","46.771","17.7","213.37","138","60.03","4"
"04/10/12 07:26:17","46.773","32.2","212.95","226","60.0","5"
"04/10/12 07:31:18","46.7755","29.1","213.3","92","60.0","5"
"04/10/12 07:36:18","46.7783","33.8","213.48","140","60.03","5"
"04/10/12 07:41:19","46.7814","48.3","213.23","301","60.03","6"
"04/10/12 07:46:17","46.785","44.3","214.18","412","60.07","6"
"04/10/12 07:51:18","46.7888","51.7","215.11","380","60.03","6"
"04/10/12 07:56:18","46.7927","57.2","214.13","120","60.0","6"
"04/10/12 08:01:18","46.7965","54.0","214.24","384","60.03","6"
"04/10/12 08:06:19","46.8004","46.9","214.85","370","60.03","6"
"04/10/12 08:11:18","46.8047","74.8","214.07","377","60.03","6"
"04/10/12 08:16:19","46.8108","80.1","213.63","400","60.03","7"
"04/10/12 08:21:19","46.8172","85.0","215.0","419","60.03","7"
"04/10/12 08:26:17","46.8241","90.6","214.9","444","60.0","7"
"04/10/12 08:31:18","46.8313","95.2","215.09","462","60.03","8"
"04/10/12 08:36:19","46.8389","99.7","215.3","479","60.03","8"
"04/10/12 08:41:18","46.8468","104.6","215.09","504","60.0","9"
"04/10/12 08:46:18","46.8551","103.7","214.78","500","60.03","9"
"04/10/12 08:51:18","46.8634","113.7","214.7","542","60.0","9"
"04/10/12 08:56:18","46.8725","117.9","215.72","560","60.07","9"
"04/10/12 09:01:18","46.8816","122.3","215.79","575","59.96","9"
"04/10/12 09:06:17","46.8911","124.9","215.41","586","60.03","10"
"04/10/12 09:11:18","46.8999","114.6","215.32","547","60.0","10"
"04/10/12 09:16:19","46.9091","117.3","215.82","555","60.03","11"
"04/10/12 09:21:19","46.9185","124.7","216.0","587","60.03","10"
"04/10/12 09:26:19","46.929","139.7","216.16","650","60.0","10"
"04/10/12 09:31:18","46.9402","147.3","216.77","685","60.03","11"
"04/10/12 09:41:18","46.9607","59.5","214.75","153","60.0","11"
"04/10/12 09:46:18","46.9644","54.2","213.96","288","60.03","10"
"04/10/12 09:51:18","46.9683","56.1","215.17","342","60.0","10"
"04/10/12 09:56:19","46.9727","46.4","214.18","399","60.03","9"
"04/10/12 10:01:17","46.9769","56.1","213.67","360","60.0","9"
"04/10/12 10:06:19","46.9813","52.8","213.64","101","60.03","9"
"04/10/12 10:11:17","46.9857","59.4","214.11","98","60.03","9"
"04/10/12 10:16:18","46.9904","64.3","214.37","329","60.0","9"
"04/10/12 10:21:18","46.9953","64.2","213.65","330","60.0","9"
"04/10/12 10:26:18","47.0006","75.3","214.98","373","60.03","9"
"04/10/12 10:31:18","47.0066","79.6","215.37","392","60.0","9"
"04/10/12 10:36:17","47.0123","70.5","214.86","355","60.0","9"
"04/10/12 10:41:18","47.0177","71.1","214.57","358","60.03","9"
"04/10/12 10:46:18","47.0232","72.9","214.64","363","60.03","9"
"04/10/12 10:51:18","47.0291","73.3","214.72","364","60.0","9"
"04/10/12 10:56:19","47.0347","65.5","214.53","332","60.03","9"
"04/10/12 11:01:19","47.0396","64.7","216.07","328","60.0","9"
"04/10/12 11:06:18","47.0446","74.5","215.01","201","60.0","9"
"04/10/12 11:11:18","47.0488","57.5","215.23","282","60.03","9"
"04/10/12 11:16:19","47.0525","38.2","215.05","105","60.03","9"
"04/10/12 11:21:18","47.0556","51.0","214.79","216","60.07","9"
"04/10/12 11:26:19","47.0595","58.9","215.0","402","60.03","8"
"04/10/12 11:31:19","47.064","69.0","213.98","397","60.0","9"
"04/10/12 11:36:18","47.069","73.7","214.55","372","60.07","8"
"04/10/12 11:41:19","47.0768","114.4","214.98","549","60.03","9"
"04/10/12 11:51:18","47.1016","186.5","216.79","853","60.03","11"
"04/10/12 11:56:19","47.116","186.1","216.78","852","60.07","12"
"04/10/12 12:01:18","47.1295","152.3","215.53","705","60.03","13"
"04/10/12 12:06:19","47.1443","196.1","216.89","885","60.03","14"
"04/10/12 12:11:19","47.1584","167.5","216.07","773","60.03","15"
"04/10/12 12:16:18","47.173","167.8","216.61","768","60.03","15"
"04/10/12 12:21:18","47.1834","94.2","214.65","460","60.0","14"
"04/10/12 12:26:18","47.1938","144.9","215.34","676","60.03","14"
"04/10/12 12:31:18","47.2008","61.9","213.13","323","60.03","13"
"04/10/12 12:36:18","47.2057","63.4","215.48","325","60.03","12"
"04/10/12 12:41:18","47.2106","64.8","214.9","389","60.03","11"
"04/10/12 12:46:18","47.2139","43.0","213.51","201","60.03","10"
"04/10/12 12:51:17","47.2172","48.3","213.3","347","60.03","9"
"04/10/12 12:56:18","47.221","49.9","213.74","389","60.03","9"
"04/10/12 13:01:18","47.2258","67.8","215.13","342","60.0","9"
"04/10/12 13:06:18","47.2315","75.2","215.46","373","60.03","9"
"04/10/12 13:11:18","47.2375","75.5","214.86","376","60.0","9"
"04/10/12 13:16:19","47.245","103.5","215.49","496","60.0","9"
"04/10/12 13:21:18","47.2521","86.4","214.84","424","60.03","9"
"04/10/12 13:26:18","47.2589","87.4","215.99","428","60.07","9"
"04/10/12 13:31:18","47.268","161.3","218.29","737","60.03","10"
"04/10/12 13:36:17","47.2792","121.1","217.23","570","60.03","10"
"04/10/12 13:41:18","47.2873","99.0","217.13","476","60.07","10"
"04/10/12 13:46:19","47.3001","155.6","217.48","716","60.03","11"
"04/10/12 13:51:17","47.3133","195.4","218.17","885","60.07","13"
"04/10/12 13:56:19","47.3265","167.8","218.74","765","60.03","13"
"04/10/12 14:01:19","47.3351","91.4","215.85","446","60.03","13"
"04/10/12 14:06:18","47.3434","85.0","215.18","415","60.03","12"
"04/10/12 14:11:19","47.3528","115.9","216.68","547","60.03","12"
"04/10/12 14:16:19","47.3613","92.9","215.76","444","60.03","12"
"04/10/12 14:21:17","47.3701","143.7","217.28","668","60.03","12"
"04/10/12 14:26:18","47.379","106.7","216.07","511","60.0","11"
"04/10/12 14:31:18","47.3877","148.0","216.53","688","59.96","12"
"04/10/12 14:36:19","47.3971","123.4","216.64","579","60.03","12"
"04/10/12 14:46:17","47.4159","135.3","216.88","634","60.03","12"
"04/10/12 14:51:18","47.4259","142.1","216.41","662","60.03","13"
"04/10/12 14:56:19","47.4395","196.0","218.52","885","60.03","14"
"04/10/12 15:01:18","47.4537","185.2","218.12","841","60.03","15"
"04/10/12 15:06:19","47.4671","167.7","217.23","768","60.0","15"
"04/10/12 15:11:19","47.4798","161.0","216.7","745","60.03","15"
"04/10/12 15:16:18","47.4922","154.3","217.9","712","60.03","15"
"04/10/12 15:21:18","47.5044","155.1","218.01","714","60.03","15"
"04/10/12 15:26:18","47.5163","152.7","217.9","698","60.03","15"
"04/10/12 15:31:18","47.5282","144.7","217.03","669","60.03","15"
"04/10/12 15:36:19","47.5391","123.9","216.41","583","60.03","15"
"04/10/12 15:41:18","47.5497","139.9","216.68","650","60.07","15"
"04/10/12 15:51:19","47.5711","135.5","217.18","631","60.03","14"
"04/10/12 15:56:18","47.5815","132.1","216.54","623","60.03","14"
"04/10/12 16:01:19","47.5916","124.9","216.79","584","60.03","13"
"04/10/12 16:06:17","47.6007","112.8","215.97","534","60.03","13"
"04/10/12 16:11:18","47.6098","121.5","216.75","576","60.03","13"
"04/10/12 16:16:19","47.6189","82.4","215.87","406","60.0","13"
"04/10/12 16:21:18","47.6271","111.0","216.05","528","60.0","13"
"04/10/12 16:26:18","47.6355","105.7","215.84","506","60.03","13"
"04/10/12 16:31:19","47.6435","101.6","216.81","488","60.03","13"
"04/10/12 16:36:18","47.651","91.0","216.61","440","60.03","12"
"04/10/12 16:41:19","47.6577","88.7","215.4","432","60.03","12"
"04/10/12 16:46:18","47.6644","87.9","215.68","427","60.03","12"
"04/10/12 16:51:19","47.671","83.8","215.99","410","60.0","11"
"04/10/12 16:56:19","47.6774","78.6","215.49","390","60.0","11"
"04/10/12 17:01:18","47.6832","74.0","215.06","368","60.03","11"
"04/10/12 17:06:18","47.6888","68.8","214.67","347","60.03","11"
"04/10/12 17:11:18","47.6938","64.3","215.68","324","60.03","11"
"04/10/12 17:16:18","47.6986","68.2","215.76","263","60.03","11"
"04/10/12 17:21:17","47.703","62.0","215.03","330","60.0","11"
"04/10/12 17:26:18","47.707","48.3","215.32","218","60.03","10"
"04/10/12 17:31:19","47.7107","45.8","215.24","370","60.03","10"
"04/10/12 17:36:17","47.7139","34.5","213.94","141","60.03","10"
"04/10/12 17:41:18","47.7169","40.0","215.09","272","60.03","9"
"04/10/12 17:46:19","47.7194","26.7","215.27","124","60.07","9"
"04/10/12 17:51:19","47.7216","20.9","214.61","320","60.07","9"
"04/10/12 17:56:18","47.7235","14.8","214.64","270","60.03","9"
"04/10/12 18:01:18","47.7251","20.6","214.67","132","60.03","9"
"04/10/12 18:06:19","47.7264","15.2","214.43","4","60.03","9"
"04/10/12 18:11:18","47.7275","13.7","213.59","79","60.03","9"
"04/10/12 18:16:18","47.7283","14.4","214.71","0","60.03","9"
"04/10/12 18:21:19","47.729","15.0","214.35","223","60.03","9"
"04/10/12 18:26:19","47.7295","11.8","214.29","96","60.03","9"
"04/10/12 18:31:18","47.7298","0.0","213.84","0","60.03","8"
"04/11/12 06:46:19","47.7303","0.0","214.08","0","60.03","3"
"04/11/12 06:51:19","47.7308","0.0","213.08","239","60.03","4"
"04/11/12 06:56:18","47.7315","13.3","212.09","1","60.03","4"
"04/11/12 07:01:18","47.7324","9.2","211.91","0","60.0","4"
"04/11/12 07:06:18","47.7334","23.1","213.31","211","60.03","5"
"04/11/12 07:11:18","47.7348","26.1","214.22","165","60.03","5"
"04/11/12 07:16:19","47.7363","12.8","213.1","63","60.03","5"
"04/11/12 07:26:20","47.7403","26.3","212.62","180","60.03","6"
"04/11/12 07:31:18","47.7429","30.6","213.64","232","60.07","6"
"04/11/12 07:36:19","47.7457","33.8","213.56","103","60.03","6"
"04/11/12 07:41:19","47.749","50.9","214.14","190","60.07","6"
"04/11/12 07:46:20","47.7526","41.9","213.84","344","60.03","6"
"04/11/12 07:51:18","47.7564","41.8","214.45","295","60.03","6"
"04/11/12 07:56:18","47.7603","48.5","213.69","386","60.0","7"
"04/11/12 08:01:19","47.7642","41.1","214.93","323","60.03","7"
"04/11/12 08:06:18","47.7695","78.4","214.7","386","60.03","7"
"04/11/12 08:11:18","47.7757","72.7","214.23","399","60.03","8"
"04/11/12 08:16:18","47.7811","93.9","215.18","459","60.03","8"
"04/11/12 08:21:19","47.7881","103.6","214.73","498","60.03","8"
"04/11/12 08:26:19","47.7962","93.2","215.47","451","60.03","9"
"04/11/12 08:31:19","47.8014","45.0","213.39","311","60.0","9"
"04/11/12 08:36:18","47.8046","48.4","213.61","159","60.03","9"
"04/11/12 08:41:19","47.8076","36.2","213.74","137","60.03","9"
"04/11/12 08:46:19","47.8107","41.5","214.26","303","60.03","9"
"04/11/12 08:51:19","47.8134","13.7","213.82","225","60.03","8"
"04/11/12 08:56:19","47.8152","22.7","214.46","107","60.03","8"
"04/11/12 09:01:19","47.8172","27.0","214.32","84","60.0","8"
"04/11/12 09:06:18","47.8202","35.3","214.9","143","60.0","9"
"04/11/12 09:11:18","47.8223","12.8","213.97","46","60.0","9"
"04/11/12 09:16:18","47.8241","13.5","213.82","135","60.03","9"
"04/11/12 09:21:19","47.8265","37.6","214.26","265","60.03","9"
"04/11/12 09:26:19","47.8295","37.9","214.55","336","60.03","9"
"04/11/12 09:31:19","47.8334","50.4","215.04","292","60.03","9"
"04/11/12 09:36:19","47.8364","39.2","215.77","119","60.03","9"
"04/11/12 09:41:19","47.8407","42.5","215.57","319","60.03","9"
"04/11/12 09:46:19","47.845","55.3","213.82","151","60.0","9"
"04/11/12 09:51:19","47.8487","34.9","214.39","352","60.03","9"
"04/11/12 09:56:18","47.8519","50.6","214.85","107","60.0","9"
"04/11/12 10:01:18","47.8559","48.7","215.1","236","60.0","9"
"04/11/12 10:06:19","47.8598","47.4","214.34","375","60.03","9"
"04/11/12 10:11:19","47.8638","51.4","214.19","348","60.03","9"
"04/11/12 10:16:18","47.8681","69.5","214.77","352","60.07","9"
"04/11/12 10:21:18","47.8725","41.9","214.12","359","60.0","10"
"04/11/12 10:26:19","47.8773","67.7","214.36","343","60.03","10"
"04/11/12 10:31:18","47.8822","44.2","214.94","203","60.03","10"
"04/11/12 10:36:18","47.8862","44.7","214.79","359","60.03","11"
"04/11/12 10:41:19","47.891","60.5","215.26","313","60.0","11"
"04/11/12 10:46:20","47.8954","46.5","215.12","281","60.0","11"
"04/11/12 10:51:18","47.9009","98.7","215.74","475","60.0","11"
"04/11/12 10:56:19","47.9069","70.9","216.01","353","60.07","11"
"04/11/12 11:01:19","47.9119","59.2","214.99","372","60.03","11"
"04/11/12 11:06:18","47.9175","72.3","215.52","358","60.03","11"
"04/11/12 11:11:19","47.9244","94.7","216.54","456","60.03","12"
"04/11/12 11:16:19","47.9305","68.6","215.82","346","60.03","12"
"04/11/12 11:21:19","47.9364","83.0","215.92","407","60.03","12"
"04/11/12 11:26:19","47.944","91.6","216.04","446","60.07","12"
"04/11/12 11:31:19","47.951","180.9","216.95","828","60.03","13"
"04/11/12 11:36:19","47.959","70.3","215.55","352","60.03","13"
"04/11/12 11:41:18","47.9641","66.5","216.41","335","60.03","13"
"04/11/12 11:46:19","47.9705","92.8","216.7","447","60.0","13"
"04/11/12 11:51:19","47.9775","86.9","216.81","424","60.03","13"
"04/11/12 11:56:20","47.9841","74.1","215.86","371","60.03","13"
"04/11/12 12:01:20","47.9901","92.9","215.51","455","60.07","13"
"04/11/12 12:06:18","47.9967","77.5","215.62","386","60.03","12"
"04/11/12 12:11:19","48.0024","78.6","215.73","390","60.03","12"
"04/11/12 12:16:19","48.0095","94.2","215.69","457","60.0","13"
"04/11/12 12:21:20","48.0174","83.5","216.8","406","60.07","13"
"04/11/12 12:26:18","48.024","88.0","215.59","433","60.03","13"
"04/11/12 12:31:18","48.0295","67.2","215.15","342","60.03","13"
"04/11/12 12:36:19","48.0369","71.6","214.97","359","60.0","13"
"04/11/12 12:41:18","48.0449","100.4","215.94","482","60.03","14"
"04/11/12 12:46:19","48.0507","76.7","215.07","380","60.07","13"
"04/11/12 12:51:20","48.0579","92.4","216.56","449","60.03","14"
"04/11/12 12:56:20","48.0644","81.6","215.48","402","60.07","14"
"04/11/12 13:01:19","48.0703","75.4","214.86","378","60.0","13"
"04/11/12 13:06:18","48.0761","82.6","215.73","408","60.03","13"
"04/11/12 13:11:19","48.0821","71.6","215.02","359","60.03","13"
"04/11/12 13:16:19","48.0874","67.0","214.95","337","60.0","13"
"04/11/12 13:21:18","48.0932","74.7","215.47","372","60.03","13"
"04/11/12 13:26:19","48.0987","66.1","215.53","333","60.03","13"
"04/11/12 13:31:20","48.1049","84.8","216.03","416","60.03","13"
"04/11/12 13:36:19","48.112","106.8","216.53","506","60.0","13"
"04/11/12 13:41:19","48.1194","79.5","215.52","396","60.03","14"
"04/11/12 13:46:18","48.1255","73.9","216.0","367","60.07","14"
"04/11/12 13:51:19","48.1319","80.8","216.07","397","60.03","14"
"04/11/12 13:56:19","48.1376","70.6","215.12","356","60.03","13"
"04/11/12 14:01:19","48.143","67.0","215.11","338","60.0","13"
"04/11/12 14:06:19","48.1484","75.2","215.75","377","60.03","13"
"04/11/12 14:11:20","48.1536","55.7","214.88","126","60.0","13"
"04/11/12 14:16:19","48.1583","63.0","215.04","323","60.03","13"
"04/11/12 14:21:19","48.1635","67.3","215.23","342","60.03","13"
"04/11/12 14:26:18","48.1685","66.9","216.32","337","60.03","13"
"04/11/12 14:31:19","48.1738","67.5","216.27","342","60.03","13"
"04/11/12 14:36:18","48.1792","66.0","214.92","334","60.03","13"
"04/11/12 14:41:19","48.1839","66.9","216.2","314","60.03","13"
"04/11/12 14:46:19","48.1887","68.3","215.84","344","60.0","13"
"04/11/12 14:51:18","48.1941","67.4","216.15","339","60.03","13"
"04/11/12 14:56:20","48.199","63.2","215.08","322","60.03","12"
"04/11/12 15:01:18","48.204","65.7","215.5","334","60.03","12"
"04/11/12 15:06:19","48.2094","67.5","215.77","342","60.0","12"
"04/11/12 15:11:18","48.2152","76.7","216.23","381","60.03","12"
"04/11/12 15:21:18","48.2268","75.7","215.78","376","60.03","13"
"04/11/12 15:26:18","48.2328","70.2","215.72","352","60.03","13"
"04/11/12 15:31:19","48.2396","81.9","215.76","404","60.0","13"
"04/11/12 15:36:19","48.2451","51.1","214.62","401","60.03","13"
"04/11/12 15:41:18","48.2512","79.1","215.74","388","59.96","13"
"04/11/12 15:46:19","48.2598","174.9","218.07","792","60.03","13"
"04/11/12 15:51:18","48.2667","62.6","214.92","419","60.0","13"
"04/11/12 15:56:19","48.2708","50.7","214.79","233","60.03","13"
"04/11/12 16:01:18","48.279","91.3","216.58","443","60.03","14"
"04/11/12 16:11:19","48.2961","117.5","216.37","554","60.03","14"
"04/11/12 16:16:20","48.3045","112.8","215.47","536","60.03","15"
"04/11/12 16:21:18","48.313","107.1","215.99","513","60.0","15"
"04/11/12 16:26:18","48.3211","103.5","216.16","494","60.03","15"
"04/11/12 16:31:18","48.329","99.0","215.41","479","60.0","15"
"04/11/12 16:36:20","48.3366","95.0","214.83","460","60.03","15"
"04/11/12 16:41:19","48.3438","90.6","215.56","443","60.03","15"
"04/11/12 16:46:20","48.3507","86.2","214.87","425","60.03","15"
"04/11/12 16:51:19","48.3573","81.8","214.21","407","60.03","15"
"04/11/12 16:56:19","48.3634","76.8","215.41","383","60.07","15"
"04/11/12 17:01:19","48.3693","72.5","215.33","365","60.07","15"
"04/11/12 17:06:19","48.3746","67.6","214.59","343","60.03","15"
"04/11/12 17:11:19","48.3797","62.9","214.77","324","60.03","15"
"04/11/12 17:16:18","48.3844","47.8","214.84","299","60.03","15"
"04/11/12 17:21:19","48.3885","56.0","213.96","361","60.03","15"
"04/11/12 17:26:19","48.3924","54.5","214.77","96","60.03","15"
"04/11/12 17:31:19","48.396","49.2","213.82","275","60.03","15"
"04/11/12 17:36:20","48.3992","42.8","213.91","297","60.03","14"
"04/11/12 17:41:18","48.4021","33.3","213.54","210","60.03","13"
"04/11/12 17:46:19","48.4047","31.2","213.79","100","60.0","13"
"04/11/12 17:51:19","48.4069","28.8","214.1","108","60.0","13"
"04/11/12 17:56:19","48.4088","22.1","214.98","24","60.03","13"
"04/11/12 18:01:18","48.4104","10.4","214.96","111","60.03","12"
"04/11/12 18:06:18","48.4117","13.7","214.33","11","60.0","12"
"04/11/12 18:11:20","48.4129","10.8","213.67","152","60.03","11"
"04/11/12 18:16:19","48.4137","13.8","214.09","2","60.03","11"
"04/11/12 18:21:18","48.4144","0.0","214.4","0","60.03","11"
"04/11/12 18:26:19","48.4149","13.6","214.03","5","60.0","11"
"04/11/12 18:31:19","48.4152","0.0","214.25","0","60.0","10"
"04/11/12 18:36:20","48.4154","0.0","213.28","0","60.03","10"
"04/11/12 18:41:19","48.4156","0.0","213.8","0","60.03","9"
"04/11/12 18:46:19","48.4156","0.0","212.95","0","60.03","8"
"04/11/12 18:51:19","48.4156","0.0","213.41","0","60.07","8"
"04/12/12 06:51:19","48.4159","0.0","214.43","0","60.03","0"
"04/12/12 06:56:18","48.4164","13.6","214.15","93","60.03","1"
"04/12/12 07:01:18","48.4172","11.1","213.12","26","60.03","1"
"04/12/12 07:06:19","48.4182","15.1","213.33","233","60.03","2"
"04/12/12 07:11:19","48.4195","26.7","214.17","159","60.0","2"
"04/12/12 07:16:20","48.4211","18.9","213.85","65","60.0","3"
"04/12/12 07:21:18","48.423","20.7","213.77","290","60.0","3"
"04/12/12 07:26:19","48.4252","27.5","214.02","153","60.03","4"
"04/12/12 07:31:19","48.4278","42.0","215.02","200","60.0","4"
"04/12/12 07:36:19","48.4309","47.6","214.05","110","60.03","5"
"04/12/12 07:41:19","48.4343","52.9","213.7","373","60.03","5"
"04/12/12 07:46:19","48.4381","57.5","212.65","86","60.03","6"
"04/12/12 07:51:19","48.442","42.8","214.65","346","60.03","6"
"04/12/12 07:56:20","48.4458","56.5","215.58","122","60.0","6"
"04/12/12 08:01:19","48.4496","41.1","215.72","334","60.0","7"
"04/12/12 08:06:20","48.4549","69.8","214.82","353","60.0","7"
"04/12/12 08:11:20","48.4605","74.6","214.88","375","60.03","8"
"04/12/12 08:16:18","48.4665","79.8","215.18","393","60.03","8"
"04/12/12 08:21:20","48.4729","84.5","215.84","413","60.0","9"
"04/12/12 08:26:20","48.4797","89.2","216.64","435","60.03","9"
"04/12/12 08:31:19","48.4868","94.0","217.29","453","60.0","9"
"04/12/12 08:36:19","48.4943","98.6","216.92","473","60.03","10"
"04/12/12 08:41:19","48.5021","103.3","217.39","494","60.03","11"
"04/12/12 08:46:19","48.5103","106.9","217.17","511","60.0","11"
"04/12/12 08:51:20","48.5188","111.4","217.58","527","60.07","11"
"04/12/12 08:56:20","48.5276","115.2","218.29","541","60.03","12"
"04/12/12 09:01:19","48.5367","119.0","217.24","557","60.03","13"
"04/12/12 09:06:20","48.5462","122.9","217.28","577","60.0","13"
"04/12/12 09:11:19","48.556","127.0","217.32","593","60.03","14"
"04/12/12 09:16:19","48.5659","130.9","217.31","612","60.03","15"
"04/12/12 09:21:19","48.5763","134.1","215.87","626","60.03","15"
"04/12/12 09:26:19","48.5868","137.3","216.23","639","60.03","16"
"04/12/12 09:31:20","48.5977","140.8","216.54","653","60.0","17"
"04/12/12 09:36:18","48.6087","144.3","216.15","669","60.03","17"
"04/12/12 09:41:20","48.6201","146.7","217.16","676","60.03","17"
"04/12/12 09:46:20","48.6316","149.2","216.16","696","60.03","18"
"04/12/12 09:51:20","48.6433","151.9","215.83","706","60.03","18"
"04/12/12 09:56:20","48.6553","155.6","216.86","715","60.03","19"
"04/12/12 10:01:20","48.6675","158.9","217.31","729","60.0","19"
"04/12/12 10:06:20","48.6799","160.9","216.3","739","60.0","20"
"04/12/12 10:11:19","48.6925","162.1","216.26","749","60.0","20"
"04/12/12 10:16:20","48.7053","165.1","217.44","760","60.03","21"
"04/12/12 10:21:19","48.7182","167.7","217.72","767","60.03","22"
"04/12/12 10:26:19","48.7314","169.6","216.9","778","60.0","22"
"04/12/12 10:31:19","48.7446","170.1","217.67","772","60.03","23"
"04/12/12 10:36:19","48.758","173.6","218.47","787","60.0","23"
"04/12/12 10:41:19","48.758","174.1","218.03","798","60.03","24"
"04/12/12 10:46:20","48.7716","175.4","218.9","798","60.0","24"
"04/12/12 10:51:20","48.7854","177.2","218.23","808","60.0","25"
"04/12/12 10:56:20","48.7992","178.9","218.23","812","60.03","26"
"04/12/12 11:01:19","48.8132","180.2","218.36","817","60.0","26"
"04/12/12 11:06:19","48.8274","182.7","218.26","826","60.03","26"
"04/12/12 11:11:19","48.8417","183.6","218.68","830","60.0","27"
"04/12/12 11:16:19","48.8562","187.5","218.47","849","60.0","26"
"04/12/12 11:21:19","48.8708","187.2","217.91","851","60.0","27"
"04/12/12 11:26:19","48.8855","188.9","217.77","857","60.0","27"
"04/12/12 11:31:20","48.9004","192.1","217.7","869","60.0","26"
"04/12/12 11:36:19","48.9152","191.7","217.32","874","60.03","27"
"04/12/12 11:41:20","48.9303","192.9","217.55","872","60.03","27"
"04/12/12 11:46:20","48.9453","193.9","218.1","875","60.03","27"
"04/12/12 11:51:20","48.9605","194.1","217.97","878","60.03","27"
"04/12/12 11:56:19","48.9756","194.5","218.09","877","60.03","27"
"04/12/12 12:01:20","48.9909","195.1","217.0","880","60.0","27"
"04/12/12 12:06:19","49.0059","194.6","217.32","882","60.03","27"
"04/12/12 12:11:19","49.021","193.9","217.07","883","59.96","27"
"04/12/12 12:16:20","49.0363","194.7","217.36","881","60.0","27"
"04/12/12 12:21:19","49.0514","194.3","218.33","878","60.03","27"
"04/12/12 12:26:18","49.0665","194.5","217.03","880","60.03","27"
"04/12/12 12:31:19","49.0817","194.8","218.62","883","60.03","26"
"04/12/12 12:36:19","49.0968","194.0","217.8","881","60.03","26"
"04/12/12 12:41:19","49.112","194.1","217.62","883","60.03","26"
"04/12/12 12:46:20","49.1271","194.4","217.7","879","60.03","26"
"04/12/12 12:51:19","49.1422","194.1","217.19","874","60.03","26"
"04/12/12 12:56:19","49.1574","194.2","217.66","882","60.03","26"
"04/12/12 13:01:20","49.1726","195.0","218.07","873","60.0","26"
"04/12/12 13:06:19","49.1877","194.4","217.93","883","60.03","25"
"04/12/12 13:16:20","49.218","195.1","217.2","888","60.0","25"
"04/12/12 13:21:19","49.2331","194.5","217.28","885","60.03","25"
"04/12/12 13:26:20","49.2483","194.0","216.93","881","60.03","25"
"04/12/12 13:31:19","49.2635","194.9","217.67","881","60.03","25"
"04/12/12 13:36:19","49.2785","192.8","216.93","879","60.03","25"
"04/12/12 13:41:20","49.2936","192.7","217.16","876","60.03","25"
"04/12/12 13:46:19","49.3085","190.8","217.89","870","60.07","25"
"04/12/12 13:51:19","49.3234","191.1","218.88","862","60.03","24"
"04/12/12 13:56:20","49.3382","189.5","217.87","854","60.03","24"
"04/12/12 14:01:19","49.3528","187.4","217.3","852","60.03","24"
"04/12/12 14:06:20","49.3674","185.4","217.62","843","60.03","24"
"04/12/12 14:11:20","49.3818","184.2","217.92","836","60.03","24"
"04/12/12 14:16:19","49.3959","180.9","217.01","829","60.03","24"
"04/12/12 14:21:19","49.41","179.8","217.14","819","60.03","24"
"04/12/12 14:26:19","49.424","178.3","217.3","816","60.03","24"
"04/12/12 14:31:20","49.4379","177.4","217.25","813","60.03","23"
"04/12/12 14:36:18","49.4515","174.4","217.92","795","60.0","23"
"04/12/12 14:41:19","49.465","171.9","217.73","786","60.03","23"
"04/12/12 14:46:20","49.4784","169.9","217.47","778","60.03","23"
"04/12/12 14:51:19","49.4916","167.8","217.01","769","60.0","22"
"04/12/12 14:56:20","49.5045","165.4","217.88","755","60.07","22"
"04/12/12 15:01:18","49.5172","162.7","217.54","744","60.03","22"
"04/12/12 15:06:20","49.5298","159.9","217.51","732","60.0","22"
"04/12/12 15:11:19","49.5421","156.8","217.25","723","60.03","21"
"04/12/12 15:16:20","49.5543","154.1","217.07","711","60.0","21"
"04/12/12 15:21:19","49.5662","151.0","216.43","700","60.07","21"
"04/12/12 15:26:20","49.5778","148.4","217.09","687","60.03","20"
"04/12/12 15:31:20","49.5893","144.7","216.24","673","60.0","20"
"04/12/12 15:36:20","49.6004","141.7","216.7","657","60.03","20"
"04/12/12 15:41:20","49.6113","137.9","216.74","642","60.03","20"
"04/12/12 15:46:19","49.6219","134.3","216.95","627","60.03","19"
"04/12/12 15:51:20","49.6323","131.0","216.63","615","60.03","19"
"04/12/12 15:56:20","49.6423","127.6","217.07","598","60.0","19"
"04/12/12 16:01:20","49.6521","124.2","215.46","586","60.03","18"
"04/12/12 16:06:20","49.6616","120.0","215.67","568","60.0","18"
"04/12/12 16:11:19","49.6709","116.0","215.58","550","60.03","18"
"04/12/12 16:16:19","49.6797","112.3","215.43","536","60.03","18"
"04/12/12 16:21:19","49.6883","108.3","215.8","516","60.03","17"
"04/12/12 16:26:20","49.6966","104.1","216.18","495","60.0","17"
"04/12/12 16:31:19","49.7045","99.3","215.45","478","60.0","17"
"04/12/12 16:36:19","49.712","94.8","214.77","464","60.03","17"
"04/12/12 16:41:19","49.7192","90.6","215.08","443","60.03","17"
"04/12/12 16:46:20","49.7262","86.4","214.19","425","60.03","17"
"04/12/12 16:51:19","49.7327","81.7","215.04","400","60.0","16"
"04/12/12 16:56:20","49.7389","77.5","215.72","383","60.03","16"
"04/12/12 17:01:19","49.7447","72.8","215.84","366","60.07","15"
"04/12/12 17:06:19","49.7501","67.8","215.03","345","60.03","15"
"04/12/12 17:11:18","49.7553","63.6","215.14","323","60.0","15"
"04/12/12 17:16:19","49.76","70.8","214.85","271","60.03","15"
"04/12/12 17:21:20","49.7644","48.4","214.92","389","60.0","15"
"04/12/12 17:26:19","49.7683","48.5","215.15","346","60.03","14"
"04/12/12 17:31:19","49.772","49.5","214.77","191","60.03","14"
"04/12/12 17:36:19","49.7752","45.8","214.82","161","60.0","13"
"04/12/12 17:41:20","49.7782","30.8","214.95","92","60.03","13"
"04/12/12 17:46:20","49.7808","27.1","214.39","114","60.03","13"
"04/12/12 17:51:19","49.783","33.0","214.66","15","60.0","13"
"04/12/12 17:56:20","49.7849","23.7","214.58","49","60.03","13"
"04/12/12 18:01:19","49.7866","26.6","213.96","46","60.03","13"
"04/12/12 18:06:19","49.7879","24.3","214.46","197","60.0","12"
"04/12/12 18:11:20","49.789","15.4","214.36","18","60.03","11"
"04/12/12 18:16:19","49.7898","8.7","213.96","259","60.03","11"
"04/12/12 18:21:20","49.7905","10.1","214.59","10","60.0","11"
"04/12/12 18:26:19","49.791","9.2","214.18","219","60.0","11"
"04/12/12 18:31:19","49.7913","0.0","214.13","6","60.0","11"
"04/13/12 06:46:19","49.7914","2.8","212.42","0","60.03","3"
"04/13/12 06:51:20","49.7918","0.0","213.56","80","60.03","4"
"04/13/12 06:56:20","49.7923","12.0","213.1","25","60.03","5"
"04/13/12 07:01:21","49.793","11.3","212.94","80","60.0","6"
"04/13/12 07:06:19","49.794","10.9","214.55","225","59.96","6"
"04/13/12 07:11:19","49.795","4.7","213.6","265","60.0","6"
"04/13/12 07:16:19","49.796","10.7","213.8","252","60.0","6"
"04/13/12 07:21:19","49.7968","16.5","213.48","2","60.0","7"
"04/13/12 07:26:20","49.798","27.6","213.7","177","60.0","7"
"04/13/12 07:31:21","49.8","34.1","214.49","124","60.03","8"
"04/13/12 07:41:19","49.8061","53.1","214.41","100","60.03","9"
"04/13/12 07:46:19","49.8099","41.5","213.59","399","60.0","9"
"04/13/12 07:51:19","49.8138","45.5","213.9","87","60.0","9"
"04/13/12 07:56:19","49.8181","73.4","214.65","367","60.0","10"
"04/13/12 08:01:21","49.8241","79.9","215.02","393","60.0","11"
"04/13/12 08:06:20","49.8299","73.3","215.01","368","60.03","11"
"04/13/12 08:11:19","49.8352","51.9","214.24","377","60.0","11"
"04/13/12 08:16:21","49.8394","48.9","214.61","334","60.0","11"
"04/13/12 08:21:19","49.8432","46.3","214.05","232","60.0","12"
"04/13/12 08:26:19","49.847","60.5","214.59","358","60.03","12"
"04/13/12 08:31:19","49.8511","44.7","214.69","283","60.0","12"
"04/13/12 08:36:19","49.8556","66.1","214.72","334","60.07","12"
"04/13/12 08:41:20","49.8611","84.3","215.71","412","60.0","13"
"04/13/12 08:46:19","49.8683","94.0","215.48","454","60.0","13"
"04/13/12 08:51:19","49.8758","101.2","215.15","488","60.0","13"
"04/13/12 08:56:20","49.884","108.5","215.93","516","60.03","14"
"04/13/12 09:01:19","49.8925","110.7","216.06","527","60.0","15"
"04/13/12 09:06:19","49.9009","102.9","215.37","492","60.0","15"
"04/13/12 09:11:20","49.9089","102.9","215.51","495","60.03","15"
"04/13/12 09:16:19","49.9167","93.7","215.33","450","60.03","16"
"04/13/12 09:21:20","49.9232","78.6","215.33","393","60.03","16"
"04/13/12 09:26:20","49.9304","103.5","215.45","498","60.03","16"
"04/13/12 09:31:20","49.9393","126.4","216.0","591","60.03","17"
"04/13/12 09:36:21","49.9485","107.8","216.37","510","60.0","17"
"04/13/12 09:41:21","49.9571","112.1","216.54","535","60.03","17"
"04/13/12 09:46:19","49.9663","126.7","216.08","591","60.0","18"
"04/13/12 09:51:19","49.9773","142.6","216.02","664","60.03","19"
"04/13/12 09:56:20","49.9886","150.2","216.8","694","60.03","19"
"04/13/12 10:01:20","50.0011","161.1","216.6","745","60.0","20"
"04/13/12 10:06:19","50.0136","165.0","217.16","759","60.03","20"
"04/13/12 10:11:20","50.0261","158.4","216.9","731","60.07","21"
"04/13/12 10:16:20","50.0381","140.4","217.19","649","60.03","21"
"04/13/12 10:21:20","50.0485","148.4","216.63","683","60.0","21"
"04/13/12 10:26:21","50.0608","165.8","216.64","761","60.03","22"
"04/13/12 10:31:20","50.0728","139.8","216.18","649","60.0","22"
"04/13/12 10:36:20","50.0842","175.0","217.35","796","60.03","22"
"04/13/12 10:41:19","50.096","150.8","217.42","698","60.0","22"
"04/13/12 10:46:20","50.1086","142.7","217.1","662","60.03","23"
"04/13/12 10:51:21","50.1196","138.4","215.82","653","60.03","23"
"04/13/12 10:56:21","50.1292","117.6","216.21","559","60.03","22"
"04/13/12 11:01:19","50.1393","127.0","216.42","594","59.96","23"
"04/13/12 11:06:20","50.1482","108.7","216.44","518","60.0","22"
"04/13/12 11:11:19","50.1583","143.8","216.95","666","60.0","22"
"04/13/12 11:16:20","50.1693","148.2","216.34","690","60.03","23"
"04/13/12 11:21:20","50.1821","194.1","217.5","887","60.07","24"
"04/13/12 11:26:20","50.1966","176.2","217.76","808","60.07","24"
"04/13/12 11:31:19","50.21","194.1","217.67","883","60.07","25"
"04/13/12 11:36:20","50.2252","194.5","218.11","878","60.03","26"
"04/13/12 11:41:21","50.2404","194.2","217.76","881","60.03","26"
"04/13/12 11:46:20","50.2554","192.2","218.05","870","60.03","27"
"04/13/12 11:51:19","50.2698","187.1","217.39","847","59.96","27"
"04/13/12 11:56:21","50.2844","192.9","217.17","878","60.03","28"
"04/13/12 12:01:20","50.2994","194.4","216.59","880","60.0","28"
"04/13/12 12:06:21","50.3144","179.8","216.94","829","60.03","29"
"04/13/12 12:11:20","50.3294","194.1","217.38","882","60.0","29"
"04/13/12 12:16:20","50.3442","192.5","216.64","882","60.03","29"
"04/13/12 12:21:19","50.3585","179.2","216.64","821","60.0","29"
"04/13/12 12:26:19","50.3734","194.6","217.41","880","60.03","29"
"04/13/12 12:31:20","50.388","191.3","216.62","871","60.0","29"
"04/13/12 12:36:21","50.403","194.4","217.33","889","60.03","29"
"04/13/12 12:41:20","50.4182","193.7","216.86","879","60.03","29"
"04/13/12 12:46:19","50.4331","191.6","217.13","868","60.0","30"
"04/13/12 12:51:19","50.4478","194.0","217.95","877","60.0","29"
"04/13/12 12:56:21","50.4626","172.7","217.31","787","60.03","29"
"04/13/12 13:01:20","50.4771","147.2","216.86","684","60.07","29"
"04/13/12 13:06:19","50.4912","192.1","218.25","865","60.0","29"
"04/13/12 13:11:20","50.5064","194.2","218.14","881","60.03","29"
"04/13/12 13:16:21","50.521","180.8","217.59","819","60.03","29"
"04/13/12 13:21:19","50.535","191.7","218.56","864","60.03","28"
"04/13/12 13:26:21","50.5497","188.1","218.17","853","60.0","28"
"04/13/12 13:31:20","50.5646","194.0","218.56","876","60.03","28"
"04/13/12 13:36:20","50.5796","194.6","218.51","881","60.0","28"
"04/13/12 13:41:20","50.5947","189.4","216.92","866","60.03","28"
"04/13/12 13:46:20","50.6082","164.7","216.72","757","60.03","27"
"04/13/12 13:51:20","50.6216","174.5","216.74","801","60.03","26"
"04/13/12 13:56:21","50.6345","175.3","218.04","795","60.0","26"
"04/13/12 14:01:19","50.6476","191.7","217.53","868","60.03","25"
"04/13/12 14:06:20","50.6625","186.9","217.43","845","60.0","25"
"04/13/12 14:11:20","50.6759","163.3","217.17","747","60.03","25"
"04/13/12 14:16:20","50.6892","152.4","217.39","700","60.0","24"
"04/13/12 14:21:20","50.7009","152.8","218.0","704","60.03","24"
"04/13/12 14:26:19","50.7138","170.4","218.54","779","60.03","24"
"04/13/12 14:31:20","50.7281","187.2","218.03","847","60.03","24"
"04/13/12 14:36:21","50.7426","182.1","218.4","826","60.03","24"
"04/13/12 14:41:20","50.7564","175.5","217.95","795","60.0","24"
"04/13/12 14:46:21","50.7699","173.3","216.89","795","60.03","24"
"04/13/12 14:51:21","50.7833","170.8","217.75","780","60.03","24"
"04/13/12 14:56:20","50.7962","164.7","216.99","755","60.03","24"
"04/13/12 15:01:21","50.809","161.7","216.98","745","60.0","24"
"04/13/12 15:06:20","50.8214","159.9","216.92","736","60.07","24"
"04/13/12 15:11:21","50.8341","160.6","217.27","740","60.03","23"
"04/13/12 15:16:21","50.8464","158.4","217.18","731","60.0","23"
"04/13/12 15:21:21","50.8586","155.2","216.82","717","60.03","23"
"04/13/12 15:26:19","50.8705","152.7","216.8","706","60.03","23"
"04/13/12 15:31:19","50.8822","145.5","216.73","672","60.03","23"
"04/13/12 15:36:19","50.8931","112.6","216.57","534","60.03","22"
"04/13/12 15:41:20","50.9026","134.3","216.4","627","60.0","22"
"04/13/12 15:46:19","50.9115","85.9","216.04","418","60.0","22"
"04/13/12 15:51:20","50.9186","77.5","215.43","382","60.03","22"
"04/13/12 15:56:20","50.9248","93.1","216.15","451","60.0","21"
"04/13/12 16:01:19","50.9309","85.7","216.16","418","60.03","20"
"04/13/12 16:06:21","50.9386","114.9","215.34","543","60.03","20"
"04/13/12 16:11:21","50.9464","73.1","215.32","365","60.0","20"
"04/13/12 16:16:20","50.9511","83.3","215.92","411","60.03","20"
"04/13/12 16:21:19","50.9578","83.6","216.5","410","60.0","19"
"04/13/12 16:26:21","50.9628","64.9","215.02","329","60.03","19"
"04/13/12 16:31:19","50.968","89.2","215.97","433","60.03","19"
"04/13/12 16:36:19","50.975","87.1","215.78","426","60.03","19"
"04/13/12 16:41:20","50.9808","61.9","215.31","315","60.03","18"
"04/13/12 16:46:20","50.985","46.1","214.29","388","60.0","18"
"04/13/12 16:51:20","50.9883","38.7","215.21","94","60.03","18"
"04/13/12 16:56:19","50.9911","27.2","214.58","235","60.03","17"
"04/13/12 17:01:19","50.9935","25.0","214.11","79","60.03","17"
"04/13/12 17:06:19","50.9956","32.0","213.73","231","60.0","17"
"04/13/12 17:11:20","50.9978","29.1","214.21","79","60.03","17"
"04/13/12 17:16:20","50.9997","16.5","214.47","56","60.0","16"
"04/13/12 17:21:20","51.0015","18.3","214.46","147","60.03","16"
"04/13/12 17:26:21","51.0032","27.3","214.64","107","60.07","16"
"04/13/12 17:31:19","51.0046","17.7","213.66","22","60.03","15"
"04/13/12 17:36:20","51.0059","15.5","214.09","267","60.03","15"
"04/13/12 17:41:21","51.0071","11.0","214.14","234","60.03","15"
"04/13/12 17:46:20","51.0082","15.6","214.83","165","60.03","15"
"04/13/12 17:51:21","51.0091","15.2","214.3","0","60.03","14"
"04/13/12 17:56:21","51.0098","13.9","214.62","7","60.03","14"
"04/13/12 18:01:20","51.0104","7.0","213.94","91","60.0","14"
"04/13/12 18:06:20","51.011","10.7","214.31","22","60.03","13"
"04/13/12 18:11:20","51.0115","0.0","214.47","0","60.03","13"
"04/13/12 18:16:19","51.0118","0.0","214.49","0","60.03","13"
"04/13/12 18:21:21","51.0121","12.1","214.72","55","60.03","13"
"04/14/12 06:51:21","51.0125","0.0","213.75","0","60.0","10"
"04/14/12 06:56:20","51.0128","6.1","213.95","234","60.0","11"
"04/14/12 07:01:23","51.0133","10.8","212.85","47","60.0","11"
"04/14/12 07:41:21","51.0134","6.7","214.54","133","60.0","11"
"04/14/12 07:46:20","51.0141","8.2","214.09","253","60.0","11"
"04/14/12 07:51:20","51.0153","3.1","213.81","204","60.0","11"
"04/14/12 07:56:21","51.0165","21.4","213.84","286","60.0","12"
"04/14/12 08:01:21","51.0183","29.3","213.5","32","60.03","13"
"04/14/12 08:06:20","51.0203","30.0","213.98","146","60.0","13"
"04/14/12 08:11:20","51.0228","30.5","214.1","310","60.03","13"
"04/14/12 08:16:20","51.0263","54.2","214.36","217","60.0","14"
"04/14/12 08:21:20","51.03","42.1","213.13","255","60.0","14"
"04/14/12 08:26:21","51.0352","84.1","214.73","413","60.03","15"
"04/14/12 08:31:20","51.0419","95.4","214.86","464","60.03","16"
"04/14/12 08:36:20","51.0492","100.6","215.35","481","60.0","17"
"04/14/12 08:41:21","51.0557","65.7","213.68","336","60.03","17"
"04/14/12 08:46:21","51.0637","114.8","215.02","546","60.0","18"
"04/14/12 08:51:20","51.0715","80.1","215.19","396","60.03","19"
"04/14/12 08:56:20","51.0743","26.5","213.37","28","60.03","19"
"04/14/12 09:01:21","51.0758","16.7","212.91","128","60.0","18"
"04/14/12 09:06:21","51.0767","14.3","212.83","45","60.0","18"
"04/14/12 09:11:21","51.0777","14.7","213.14","244","60.03","18"
"04/14/12 09:16:20","51.0789","15.3","214.35","7","60.03","18"
"04/14/12 09:21:21","51.0805","20.3","214.54","246","60.03","18"
"04/14/12 09:26:21","51.0828","46.7","214.89","359","60.03","18"
"04/14/12 09:31:21","51.0858","29.1","214.34","95","60.03","18"
"04/14/12 09:36:20","51.0887","40.1","213.76","157","60.03","18"
"04/14/12 09:41:21","51.0916","37.5","213.4","57","60.0","18"
"04/14/12 09:46:20","51.094","35.8","213.1","274","60.0","18"
"04/14/12 09:51:20","51.0967","41.6","214.16","286","60.03","19"
"04/14/12 09:56:21","51.1002","77.3","214.49","382","60.03","19"
"04/14/12 10:01:21","51.1068","188.4","217.41","856","60.0","19"
"04/14/12 10:06:21","51.1147","85.9","215.41","417","60.0","20"
"04/14/12 10:11:20","51.1217","35.7","214.02","148","60.0","21"
"04/14/12 10:16:20","51.1322","184.7","217.52","843","60.03","22"
"04/14/12 10:21:20","51.1443","189.5","217.35","857","60.0","24"
"04/14/12 10:26:21","51.1575","181.9","217.65","830","60.0","25"
"04/14/12 10:31:20","51.1703","179.5","217.2","817","60.0","26"
"04/14/12 10:36:20","51.1831","183.5","217.84","836","60.03","26"
"04/14/12 10:41:21","51.1972","176.9","217.2","802","60.03","27"
"04/14/12 10:46:20","51.2091","184.8","217.16","841","60.07","27"
"04/14/12 10:51:20","51.2231","157.9","215.85","718","60.03","28"
"04/14/12 10:56:21","51.2368","187.2","217.13","856","60.0","28"
"04/14/12 11:01:20","51.2507","186.1","216.83","844","60.03","28"
"04/14/12 11:06:21","51.2651","185.1","217.09","842","60.0","28"
"04/14/12 11:11:22","51.2796","184.9","216.72","845","60.03","29"
"04/14/12 11:16:20","51.2939","186.5","216.92","853","60.03","29"
"04/14/12 11:21:21","51.3086","187.8","216.97","856","60.0","30"
"04/14/12 11:26:20","51.3232","188.0","218.13","856","60.0","30"
"04/14/12 11:31:20","51.338","189.6","217.54","859","60.03","30"
"04/14/12 11:36:21","51.3528","190.4","216.94","867","60.03","31"
"04/14/12 11:41:20","51.3677","191.8","216.66","875","60.03","31"
"04/14/12 11:46:21","51.3826","192.0","217.15","874","60.0","31"
"04/14/12 11:51:21","51.3976","193.2","217.1","874","60.0","31"
"04/14/12 11:56:20","51.4126","194.1","217.11","884","60.03","31"
"04/14/12 12:01:20","51.4277","193.4","217.0","883","60.03","32"
"04/14/12 12:06:20","51.4428","193.9","217.44","879","60.03","32"
"04/14/12 12:11:20","51.458","194.1","217.13","880","60.03","31"
"04/14/12 12:16:21","51.4731","192.6","216.72","877","60.0","32"
"04/14/12 12:21:21","51.4882","194.5","217.46","878","60.0","32"
"04/14/12 12:26:21","51.5033","193.9","217.93","882","60.03","32"
"04/14/12 12:31:20","51.5184","193.9","217.62","883","60.03","32"
"04/14/12 12:36:20","51.5336","194.0","216.77","880","60.0","32"
"04/14/12 12:41:21","51.5487","194.2","218.17","877","60.03","33"
"04/14/12 12:46:21","51.5638","193.8","217.56","873","59.96","33"
"04/14/12 12:51:20","51.5789","193.6","217.01","876","60.03","33"
"04/14/12 12:56:21","51.594","193.3","216.83","874","60.03","33"
"04/14/12 13:01:21","51.6091","193.7","217.87","877","60.03","33"
"04/14/12 13:06:20","51.6241","192.8","217.21","876","60.03","33"
"04/14/12 13:11:20","51.6391","192.3","217.25","872","60.03","33"
"04/14/12 13:16:20","51.654","192.6","217.77","873","60.03","33"
"04/14/12 13:21:21","51.669","191.5","216.9","868","59.96","33"
"04/14/12 13:26:22","51.6839","189.9","217.79","863","60.07","33"
"04/14/12 13:31:22","51.6986","189.2","217.4","861","60.03","33"
"04/14/12 13:36:21","51.7133","187.8","217.5","852","60.0","33"
"04/14/12 13:41:22","51.728","188.1","216.76","853","60.03","32"
"04/14/12 13:46:21","51.7425","186.5","218.14","842","60.03","32"
"04/14/12 13:51:21","51.757","184.2","217.37","841","60.0","32"
"04/14/12 13:56:21","51.7713","182.8","217.14","836","60.03","32"
"04/14/12 14:01:20","51.7854","181.0","216.94","827","59.96","32"
"04/14/12 14:06:21","51.7995","179.2","217.76","815","60.03","32"
"04/14/12 14:11:21","51.8135","178.6","217.78","810","60.0","32"
"04/14/12 14:16:21","51.8272","176.6","217.62","805","60.0","32"
"04/14/12 14:21:21","51.841","175.0","217.18","799","60.03","31"
"04/14/12 14:26:20","51.8544","173.4","217.27","795","60.0","31"
"04/14/12 14:31:20","51.8678","169.9","217.36","777","60.03","31"
"04/14/12 14:36:20","51.8809","168.9","217.55","762","60.0","31"
"04/14/12 14:41:21","51.894","165.9","217.39","760","60.07","31"
"04/14/12 14:46:20","51.9068","163.7","217.01","751","60.0","31"
"04/14/12 14:51:20","51.9195","160.9","216.19","745","60.03","31"
"04/14/12 14:56:21","51.932","159.3","217.11","736","60.0","31"
"04/14/12 15:01:22","51.9444","156.9","217.1","723","60.03","30"
"04/14/12 15:06:21","51.9564","153.4","216.43","706","60.0","30"
"04/14/12 15:11:22","51.9683","151.1","217.54","700","60.03","30"
"04/14/12 15:16:21","51.9798","148.0","217.27","684","60.03","30"
"04/14/12 15:21:20","51.9913","144.9","217.02","673","60.03","29"
"04/14/12 15:26:21","52.0026","142.9","216.66","665","60.03","29"
"04/14/12 15:31:21","52.0136","139.6","216.19","646","60.0","28"
"04/14/12 15:36:21","52.0243","135.9","216.43","632","60.0","28"
"04/14/12 15:41:22","52.0347","132.4","216.2","622","60.03","28"
"04/14/12 15:46:20","52.0448","129.3","217.25","603","60.03","28"
"04/14/12 15:51:21","52.0548","125.5","216.12","590","60.03","28"
"04/14/12 15:56:21","52.0644","121.4","216.85","573","60.0","28"
"04/14/12 16:01:21","52.0738","117.7","216.19","557","60.0","28"
"04/14/12 16:06:20","52.0828","114.4","216.74","540","60.03","27"
"04/14/12 16:11:20","52.0916","111.3","215.71","527","60.0","27"
"04/14/12 16:16:21","52.1001","106.8","215.45","512","60.03","27"
"04/14/12 16:21:20","52.1082","103.1","215.56","497","60.0","26"
"04/14/12 16:26:20","52.1162","99.2","215.39","481","60.03","26"
"04/14/12 16:31:21","52.1238","95.5","215.75","460","60.0","26"
"04/14/12 16:36:21","52.1311","91.6","216.04","446","60.0","25"
"04/14/12 16:41:20","52.138","87.0","215.3","427","60.03","25"
"04/14/12 16:46:21","52.1446","83.2","214.85","408","60.03","25"
