"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/14/12 16:51:22","52.1509","78.6","215.0","390","60.03","24"
"04/14/12 16:56:20","52.1568","74.1","215.3","364","60.03","24"
"04/14/12 17:01:20","52.1624","69.4","214.4","350","60.03","24"
"04/14/12 17:06:21","52.1677","65.2","214.91","331","60.03","24"
"04/14/12 17:11:22","52.1725","43.8","214.52","359","60.03","23"
"04/14/12 17:16:20","52.1768","45.1","214.45","392","60.0","23"
"04/14/12 17:21:20","52.181","55.9","213.8","357","60.03","23"
"04/14/12 17:26:21","52.1848","47.1","213.66","188","60.0","23"
"04/14/12 17:31:22","52.1883","46.9","214.13","141","60.03","22"
"04/14/12 17:36:21","52.1914","43.7","213.84","177","60.03","22"
"04/14/12 17:41:21","52.1942","38.2","213.88","150","60.0","22"
"04/14/12 17:46:22","52.1967","25.6","214.08","75","60.03","22"
"04/14/12 17:51:20","52.1988","37.6","214.32","127","60.03","21"
"04/14/12 17:56:20","52.2007","22.5","213.74","40","60.03","21"
"04/14/12 18:01:21","52.2022","24.8","214.24","42","60.03","20"
"04/14/12 18:06:21","52.2035","11.8","213.5","160","60.0","20"
"04/14/12 18:11:21","52.2046","11.5","213.74","10","60.0","20"
"04/14/12 18:16:21","52.2054","0.0","213.78","0","60.03","20"
"04/14/12 18:21:21","52.206","11.0","214.01","141","60.03","19"
"04/14/12 18:26:20","52.2064","0.0","212.98","0","60.0","19"
"04/14/12 18:31:20","52.2068","0.0","214.5","112","60.03","19"
"04/14/12 18:41:21","52.2071","0.0","215.13","0","60.0","18"
"04/14/12 18:46:21","52.2071","0.0","213.92","0","60.07","17"
"04/15/12 07:26:22","52.2071","0.0","213.82","0","60.03","10"
"04/15/12 07:51:22","52.2084","0.0","213.95","0","60.03","12"
"04/15/12 07:56:21","52.2088","10.8","213.93","7","60.0","12"
"04/15/12 08:01:22","52.2092","14.8","213.26","4","60.03","12"
"04/15/12 08:06:21","52.2098","0.0","213.11","0","60.03","12"
"04/15/12 08:11:22","52.2104","0.6","213.26","0","60.0","12"
"04/15/12 08:16:22","52.2113","15.5","212.55","3","60.03","13"
"04/15/12 08:21:22","52.2123","11.3","212.35","0","60.03","13"
"04/15/12 08:26:21","52.2134","20.3","213.09","225","60.03","13"
"04/15/12 08:31:22","52.2148","15.0","214.02","256","60.03","13"
"04/15/12 08:36:21","52.2165","31.3","213.75","216","60.0","14"
"04/15/12 08:41:21","52.2186","33.7","214.02","259","60.03","14"
"04/15/12 08:46:22","52.2213","31.6","214.07","179","60.03","15"
"04/15/12 08:51:21","52.2238","33.6","213.44","69","60.03","15"
"04/15/12 08:56:22","52.2262","30.3","213.36","131","60.0","15"
"04/15/12 09:01:20","52.2286","30.7","213.97","34","60.0","15"
"04/15/12 09:06:21","52.2305","12.4","214.38","197","60.03","15"
"04/15/12 09:11:21","52.2323","22.3","214.48","14","60.03","15"
"04/15/12 09:16:22","52.2347","37.2","214.09","269","60.03","15"
"04/15/12 09:21:22","52.237","30.3","214.19","18","60.07","15"
"04/15/12 09:26:21","52.239","19.2","213.01","23","60.03","16"
"04/15/12 09:31:21","52.2409","34.5","213.7","143","60.0","15"
"04/15/12 09:36:22","52.2431","37.8","213.41","182","60.0","15"
"04/15/12 09:41:20","52.246","35.0","214.94","122","60.03","16"
"04/15/12 09:46:20","52.2507","63.9","215.31","322","60.0","16"
"04/15/12 09:51:22","52.2557","74.0","216.1","371","60.03","16"
"04/15/12 09:56:22","52.2629","102.5","216.64","489","60.03","17"
"04/15/12 10:01:21","52.2691","66.1","215.86","334","60.03","17"
"04/15/12 10:06:22","52.2747","94.0","215.97","452","60.0","17"
"04/15/12 10:11:21","52.2801","51.5","214.49","98","60.03","17"
"04/15/12 10:16:21","52.2835","43.2","214.61","258","60.0","17"
"04/15/12 10:21:21","52.2855","19.1","214.35","235","60.0","17"
"04/15/12 10:26:21","52.2869","12.5","214.36","37","60.03","17"
"04/15/12 10:31:22","52.288","13.8","214.17","13","60.03","16"
"04/15/12 10:36:21","52.289","15.8","214.04","30","60.03","16"
"04/15/12 10:41:21","52.2902","23.9","213.96","243","60.03","16"
"04/15/12 10:46:21","52.2921","26.3","214.25","49","60.0","15"
"04/15/12 10:51:21","52.2944","29.3","214.27","162","60.0","15"
"04/15/12 10:56:22","52.2972","28.7","214.15","76","60.03","15"
"04/15/12 11:01:21","52.2997","28.8","214.78","110","60.0","15"
"04/15/12 11:06:22","52.3019","32.0","214.52","179","60.0","15"
"04/15/12 11:11:21","52.3039","33.5","213.83","86","60.07","15"
"04/15/12 11:16:22","52.3061","26.5","215.18","79","60.03","15"
"04/15/12 11:21:21","52.3084","26.3","214.74","218","60.03","15"
"04/15/12 11:26:21","52.311","39.7","214.53","255","60.0","15"
"04/15/12 11:31:21","52.3131","17.1","214.49","48","60.0","15"
"04/15/12 11:36:21","52.315","24.4","214.11","78","60.03","15"
"04/15/12 11:41:22","52.3169","29.2","214.8","291","60.07","15"
"04/15/12 11:46:22","52.319","34.2","214.32","136","60.0","15"
"04/15/12 11:51:21","52.3213","29.6","214.82","83","60.0","15"
"04/15/12 11:56:21","52.3238","23.0","214.4","252","60.03","15"
"04/15/12 12:01:21","52.3256","27.0","214.17","136","60.03","15"
"04/15/12 12:06:21","52.3269","21.3","213.38","185","60.03","15"
"04/15/12 12:11:20","52.3281","15.1","214.16","68","60.03","15"
"04/15/12 12:16:21","52.3303","33.3","213.77","139","60.0","15"
"04/15/12 12:21:21","52.3329","34.3","214.21","154","60.03","15"
"04/15/12 12:26:22","52.3358","26.9","214.8","271","60.0","15"
"04/15/12 12:31:21","52.3378","34.9","213.54","173","60.03","15"
"04/15/12 12:36:21","52.3399","16.0","213.82","87","60.03","15"
"04/15/12 12:41:22","52.3413","10.5","213.54","77","60.0","15"
"04/15/12 12:46:22","52.3432","29.5","213.88","135","60.03","15"
"04/15/12 12:51:21","52.3455","31.9","214.18","218","60.0","14"
"04/15/12 12:56:21","52.3484","38.5","213.88","218","60.03","14"
"04/15/12 13:01:21","52.3516","39.6","214.33","338","60.03","14"
"04/15/12 13:06:21","52.3539","34.3","213.43","81","60.07","14"
"04/15/12 13:11:22","52.3575","45.1","214.16","370","60.03","14"
"04/15/12 13:16:22","52.3615","38.3","214.92","148","60.03","14"
"04/15/12 13:21:22","52.3657","52.7","215.2","347","60.03","14"
"04/15/12 13:26:21","52.369","38.2","214.54","105","60.03","14"
"04/15/12 13:31:22","52.3722","40.7","215.08","103","60.07","14"
"04/15/12 13:36:22","52.376","45.1","215.17","349","60.03","14"
"04/15/12 13:41:21","52.3795","40.9","214.75","85","60.03","13"
"04/15/12 13:46:22","52.3816","28.7","214.74","117","60.03","13"
"04/15/12 13:51:22","52.383","23.8","214.86","294","60.03","13"
"04/15/12 13:56:21","52.3844","19.9","214.37","230","60.03","13"
"04/15/12 14:01:22","52.3854","13.5","213.13","7","60.03","13"
"04/15/12 14:06:22","52.3868","13.9","213.8","140","60.03","12"
"04/15/12 14:11:21","52.3879","12.5","212.98","3","60.0","12"
"04/15/12 14:16:22","52.3891","13.6","212.83","14","60.03","12"
"04/15/12 14:21:21","52.3904","13.8","213.34","12","60.03","12"
"04/15/12 14:26:22","52.391","0.0","213.17","0","60.0","12"
"04/15/12 14:31:22","52.3915","11.6","213.53","0","60.03","12"
"04/16/12 07:56:24","52.3927","0.0","214.34","0","60.0","4"
"04/16/12 08:21:23","52.3932","0.0","214.24","140","60.0","5"
"04/16/12 08:26:21","52.3935","0.0","214.18","0","60.0","5"
"04/16/12 08:31:22","52.3938","12.1","213.66","0","60.0","5"
"04/16/12 08:36:22","52.3943","0.0","214.43","0","60.03","5"
"04/16/12 08:41:23","52.3946","0.0","214.06","0","60.0","5"
"04/16/12 08:51:22","52.3948","0.0","213.42","0","60.03","4"
"04/16/12 09:26:24","52.3952","8.8","213.38","85","60.03","3"
"04/16/12 09:31:23","52.3955","0.0","214.06","0","60.0","3"
"04/16/12 09:36:23","52.396","9.4","213.87","99","60.03","3"
"04/16/12 09:41:22","52.3967","2.9","214.15","236","60.0","3"
"04/16/12 09:46:22","52.3975","15.4","214.4","1","60.03","3"
"04/16/12 09:51:21","52.3983","13.0","213.8","4","60.03","3"
"04/16/12 09:56:22","52.3991","10.3","213.23","1","60.0","3"
"04/16/12 10:01:23","52.3999","0.0","213.81","0","60.0","3"
"04/16/12 10:06:23","52.4006","8.1","214.61","0","60.07","3"
"04/16/12 10:11:21","52.4012","14.1","214.09","4","60.0","3"
"04/16/12 10:16:23","52.4019","2.9","214.33","0","60.0","2"
"04/16/12 10:21:22","52.4028","7.4","214.43","174","60.0","2"
"04/16/12 10:26:21","52.4037","13.4","214.57","4","60.0","2"
"04/16/12 10:31:22","52.4051","28.4","214.42","134","60.0","2"
"04/16/12 10:36:23","52.4068","27.3","214.87","116","60.03","3"
"04/16/12 10:41:22","52.4083","13.2","215.31","17","60.03","2"
"04/16/12 10:46:22","52.4096","15.4","215.2","175","60.03","2"
"04/16/12 10:51:22","52.4109","20.1","214.91","165","60.03","2"
"04/16/12 10:56:21","52.412","12.4","215.87","10","60.0","2"
"04/16/12 11:01:22","52.4133","20.9","213.95","80","60.03","2"
"04/16/12 11:06:22","52.4144","11.0","213.93","11","60.0","2"
"04/16/12 11:11:22","52.4158","26.6","213.83","125","60.03","2"
"04/16/12 11:16:21","52.4173","24.0","213.68","225","60.0","2"
"04/16/12 11:21:22","52.419","32.4","214.81","162","60.0","2"
"04/16/12 11:26:23","52.4206","28.9","214.18","113","60.0","2"
"04/16/12 11:31:23","52.422","15.8","213.19","211","60.0","2"
"04/16/12 11:36:21","52.4236","17.3","213.26","14","60.0","2"
"04/16/12 11:41:22","52.4254","14.9","213.64","147","60.0","2"
"04/16/12 11:46:23","52.4272","34.7","213.15","82","60.03","2"
"04/16/12 11:56:23","52.4303","24.4","212.95","42","60.0","2"
"04/16/12 12:01:22","52.4319","28.7","213.01","45","60.0","2"
"04/16/12 12:06:22","52.4332","12.7","213.32","244","60.03","1"
"04/16/12 12:11:22","52.4344","14.9","213.7","20","60.03","1"
"04/16/12 12:16:23","52.4355","21.7","213.27","149","60.0","1"
"04/16/12 12:21:23","52.4367","13.8","213.93","26","60.0","1"
"04/16/12 12:26:22","52.438","32.1","213.62","55","60.0","1"
"04/16/12 12:31:22","52.4399","20.8","212.83","309","60.0","1"
"04/16/12 12:36:22","52.4422","28.7","213.33","232","60.03","1"
"04/16/12 12:41:22","52.4452","37.0","214.32","110","60.0","2"
"04/16/12 12:46:22","52.4487","49.7","214.39","202","60.0","2"
"04/16/12 12:51:22","52.453","39.1","214.63","84","60.0","2"
"04/16/12 12:56:23","52.4572","47.4","215.22","437","60.03","2"
"04/16/12 13:01:22","52.4619","57.4","214.6","407","60.0","3"
"04/16/12 13:06:22","52.4662","70.4","214.51","356","60.03","3"
"04/16/12 13:11:23","52.4718","68.8","214.38","348","60.0","3"
"04/16/12 13:16:21","52.4776","75.4","214.65","377","60.03","3"
"04/16/12 13:21:23","52.4835","65.1","214.59","330","60.03","3"
"04/16/12 13:26:22","52.4887","84.8","215.66","415","60.0","3"
"04/16/12 13:31:23","52.4948","78.2","215.65","388","60.03","3"
"04/16/12 13:36:21","52.4994","66.4","215.41","328","60.0","3"
"04/16/12 13:41:21","52.5036","34.4","214.69","266","60.03","3"
"04/16/12 13:46:22","52.5058","44.2","213.56","166","60.03","3"
"04/16/12 13:51:22","52.5087","35.1","213.6","325","60.03","3"
"04/16/12 13:56:23","52.5109","0.0","214.8","0","60.03","2"
"04/16/12 14:01:22","52.5119","48.4","215.29","335","60.03","2"
"04/16/12 14:06:23","52.5151","29.4","214.97","283","60.03","3"
"04/16/12 14:11:23","52.5196","71.5","214.64","360","60.03","3"
"04/16/12 14:16:21","52.5254","83.8","215.09","410","60.03","4"
"04/16/12 14:21:22","52.531","63.6","214.89","323","60.03","4"
"04/16/12 14:26:21","52.5368","82.8","214.71","410","60.03","4"
"04/16/12 14:31:21","52.5417","31.2","214.76","249","60.0","4"
"04/16/12 14:36:22","52.544","19.4","213.76","287","60.0","4"
"04/16/12 14:41:23","52.546","33.1","214.38","145","60.03","3"
"04/16/12 14:46:22","52.5492","58.9","214.48","271","60.03","3"
"04/16/12 14:51:23","52.5541","75.8","215.29","375","60.03","3"
"04/16/12 14:56:21","52.5593","49.8","214.53","92","60.0","4"
"04/16/12 15:01:22","52.5628","45.5","214.45","124","60.07","4"
"04/16/12 15:06:22","52.5666","52.3","213.21","141","60.0","4"
"04/16/12 15:11:23","52.5712","41.0","213.43","104","60.0","4"
"04/16/12 15:16:22","52.5742","54.7","213.01","387","60.03","4"
"04/16/12 15:21:23","52.5779","36.3","214.68","107","60.0","4"
"04/16/12 15:26:23","52.5817","39.9","215.05","254","60.03","4"
"04/16/12 15:31:22","52.585","41.3","214.9","304","60.03","4"
"04/16/12 15:36:21","52.5873","39.3","213.88","309","60.0","4"
"04/16/12 15:41:22","52.5903","46.6","213.97","188","60.0","4"
"04/16/12 15:46:22","52.5936","43.9","213.41","335","60.03","4"
"04/16/12 15:51:23","52.5973","45.9","213.68","361","60.03","4"
"04/16/12 15:56:23","52.6009","50.2","213.52","214","60.03","3"
"04/16/12 16:01:22","52.6039","37.1","213.41","95","60.03","3"
"04/16/12 16:06:21","52.6063","24.8","214.2","211","60.0","3"
"04/16/12 16:11:22","52.608","15.3","213.16","31","60.0","3"
"04/16/12 16:16:23","52.6093","11.0","213.59","6","60.03","2"
"04/16/12 16:21:22","52.611","23.1","213.29","272","60.03","2"
"04/16/12 16:26:22","52.6131","41.1","213.85","306","60.0","2"
"04/16/12 16:31:21","52.6165","39.5","213.11","164","60.03","2"
"04/16/12 16:36:22","52.6201","43.9","213.66","257","60.0","3"
"04/16/12 16:41:23","52.6227","30.7","213.67","93","60.0","3"
"04/16/12 16:46:21","52.6247","31.8","212.29","183","60.03","3"
"04/16/12 16:51:22","52.6269","33.0","211.93","324","60.0","2"
"04/16/12 16:56:22","52.6289","29.5","213.41","274","60.07","2"
"04/16/12 17:01:22","52.6308","22.9","213.79","35","60.03","2"
"04/16/12 17:06:22","52.6324","33.3","213.82","246","60.03","2"
"04/16/12 17:11:22","52.6342","14.0","212.86","74","60.03","2"
"04/16/12 17:16:22","52.6354","19.4","213.56","226","60.07","2"
"04/16/12 17:21:22","52.6362","14.6","213.35","2","60.03","2"
"04/16/12 17:26:23","52.6369","12.8","213.25","18","60.07","2"
"04/16/12 17:31:23","52.6374","0.0","212.56","0","60.03","1"
"04/16/12 17:36:23","52.638","8.3","212.72","0","60.0","1"
"04/16/12 17:41:22","52.6386","0.0","213.21","0","60.03","1"
"04/16/12 17:46:23","52.6391","0.0","212.78","0","60.03","1"
"04/16/12 17:51:22","52.6398","14.3","212.11","66","60.03","1"
"04/16/12 17:56:22","52.6403","14.3","212.32","1","60.03","1"
"04/16/12 18:01:22","52.6408","0.0","211.98","0","60.03","1"
"04/16/12 18:16:23","52.6414","0.0","212.5","0","60.0","0"
"04/17/12 10:58:36","52.806","92.0","214.33","448","60.0","13"
"04/17/12 11:03:37","52.8147","189.7","217.29","891","60.0","13"
"04/17/12 11:08:35","52.8295","137.9","216.42","644","60.03","15"
"04/17/12 11:13:36","52.8392","126.4","215.9","595","60.0","16"
"04/17/12 11:18:37","52.8484","104.9","215.96","501","60.0","17"
"04/17/12 11:23:36","52.8577","196.9","217.3","896","60.03","17"
"04/17/12 11:28:36","52.8729","194.9","217.46","874","60.03","19"
"04/17/12 11:33:36","52.8832","194.0","216.42","897","60.0","19"
"04/17/12 11:38:37","52.8984","195.2","216.38","873","60.0","20"
"04/17/12 11:43:37","52.9136","194.6","215.96","881","60.0","20"
"04/17/12 11:48:37","52.9217","89.6","214.34","439","60.0","19"
"04/17/12 11:53:36","52.9344","191.4","216.5","895","60.03","20"
"04/17/12 11:58:37","52.9487","195.1","216.11","891","60.0","20"
"04/17/12 12:03:35","52.9638","194.7","215.79","899","60.07","22"
"04/17/12 12:08:35","52.9784","194.9","216.66","890","60.0","22"
"04/17/12 12:13:36","52.9937","194.6","216.59","884","60.03","22"
"04/17/12 12:18:37","53.0089","194.2","216.24","889","60.03","22"
"04/17/12 12:23:37","53.0241","195.1","215.58","894","60.0","23"
"04/17/12 12:28:36","53.0386","194.9","216.67","883","60.03","23"
"04/17/12 12:33:35","53.0536","194.5","216.39","885","60.03","24"
"04/17/12 12:38:36","53.0688","194.1","217.32","880","60.0","25"
"04/17/12 12:43:36","53.0806","193.5","216.5","887","60.0","24"
"04/17/12 12:48:36","53.0957","195.5","217.2","886","60.03","24"
"04/17/12 12:53:36","53.1109","195.4","217.21","883","60.03","24"
"04/17/12 12:58:36","53.1248","167.0","216.66","765","60.03","24"
"04/17/12 13:03:37","53.1394","194.8","216.83","883","60.03","25"
"04/17/12 13:08:37","53.1545","194.2","217.46","883","60.03","24"
"04/17/12 13:13:36","53.1696","194.3","216.76","883","60.03","25"
"04/17/12 13:18:35","53.1847","193.7","217.12","884","60.03","25"
"04/17/12 13:23:36","53.1998","193.9","216.68","885","60.03","25"
"04/17/12 13:28:36","53.2149","195.1","216.49","889","60.03","25"
"04/17/12 13:33:35","53.2301","194.8","217.15","885","60.03","25"
"04/17/12 13:38:36","53.2438","194.9","217.15","881","60.0","26"
"04/17/12 13:43:36","53.2589","192.5","216.69","876","60.03","25"
"04/17/12 13:48:36","53.2739","192.7","216.77","879","60.03","24"
"04/17/12 13:53:35","53.2889","192.7","216.53","878","60.03","24"
"04/17/12 13:58:36","53.304","194.6","218.04","876","60.03","25"
"04/17/12 14:03:36","53.3191","194.7","217.7","882","60.03","25"
"04/17/12 14:08:36","53.3343","192.9","217.88","872","60.0","26"
"04/17/12 14:13:37","53.3483","131.5","216.83","619","60.03","25"
"04/17/12 14:18:36","53.3585","195.2","217.21","886","60.03","24"
"04/17/12 14:23:35","53.3712","118.5","216.27","557","60.0","23"
"04/17/12 14:28:36","53.3801","194.8","217.69","890","60.0","23"
"04/17/12 14:33:37","53.3905","67.7","214.56","344","60.03","22"
"04/17/12 14:38:35","53.3973","104.1","216.06","498","60.03","21"
"04/17/12 14:43:36","53.4069","145.7","216.5","680","60.03","21"
"04/17/12 14:48:35","53.414","176.9","217.5","810","60.0","20"
"04/17/12 14:53:36","53.4257","128.7","216.57","607","60.03","20"
"04/17/12 15:03:37","53.4472","190.0","216.22","865","60.03","20"
"04/17/12 15:08:36","53.4585","188.0","216.04","856","60.0","20"
"04/17/12 15:13:36","53.4725","173.7","216.73","792","60.03","20"
"04/17/12 15:18:35","53.4851","83.7","214.52","413","60.0","20"
"04/17/12 15:23:37","53.4952","72.6","215.18","364","60.07","20"
"04/17/12 15:28:37","53.5074","157.0","215.82","726","60.03","20"
"04/17/12 15:33:36","53.5187","155.3","216.22","715","60.03","20"
"04/17/12 15:38:37","53.5279","159.8","215.6","740","60.0","19"
"04/17/12 15:43:36","53.5396","141.8","216.21","661","60.03","18"
"04/17/12 15:48:36","53.5506","137.7","215.47","649","60.03","17"
"04/17/12 15:53:36","53.5607","133.7","215.97","628","60.03","17"
"04/17/12 15:58:37","53.571","130.0","215.87","602","60.0","16"
"04/17/12 16:03:35","53.5809","125.9","215.73","594","60.03","15"
"04/17/12 16:08:36","53.5906","122.5","215.51","579","60.03","15"
"04/17/12 16:13:36","53.5997","103.7","215.49","496","60.0","15"
"04/17/12 16:18:36","53.6087","119.5","215.61","566","60.07","14"
"04/17/12 16:23:37","53.6172","87.5","215.31","426","60.0","14"
"04/17/12 16:28:36","53.6251","113.8","215.15","542","60.03","13"
"04/17/12 16:33:35","53.6334","94.1","215.23","458","60.07","13"
"04/17/12 16:38:36","53.641","96.6","215.06","468","60.0","13"
"04/17/12 16:43:35","53.6487","49.4","214.52","159","60.03","13"
"04/17/12 16:48:36","53.6558","95.9","216.36","462","60.03","12"
"04/17/12 16:53:36","53.6622","76.6","215.93","378","60.03","12"
"04/17/12 16:58:36","53.6687","79.5","214.8","395","60.0","12"
"04/17/12 17:03:36","53.6741","72.4","214.63","395","60.03","11"
"04/17/12 17:13:37","53.6848","67.3","215.22","342","60.03","11"
"04/17/12 17:18:35","53.6897","60.7","214.5","317","60.0","11"
"04/17/12 17:23:35","53.6948","66.0","215.01","332","60.0","10"
"04/17/12 17:28:36","53.6995","65.8","214.28","157","60.03","10"
"04/17/12 17:33:37","53.7036","53.9","215.13","76","60.0","9"
"04/17/12 17:38:36","53.707","35.5","214.63","276","60.03","9"
"04/17/12 17:43:37","53.71","40.8","215.24","201","60.03","9"
"04/17/12 17:48:36","53.7127","29.1","214.45","70","60.03","9"
"04/17/12 17:53:36","53.7151","32.7","214.22","225","60.03","8"
"04/17/12 17:58:36","53.7171","24.5","213.37","40","60.03","8"
"04/17/12 18:03:36","53.7188","20.3","214.35","246","60.03","8"
"04/17/12 18:08:37","53.7202","16.4","213.49","247","60.03","7"
"04/17/12 18:13:36","53.7214","14.3","213.14","8","60.03","7"
"04/17/12 18:18:36","53.7223","7.8","213.26","155","60.03","6"
"04/17/12 18:23:36","53.7231","0.0","213.65","74","60.03","6"
"04/17/12 18:28:37","53.7236","6.1","213.4","0","60.0","6"
"04/17/12 18:33:35","53.724","11.8","212.74","2","60.03","6"
"04/17/12 18:38:36","53.7243","0.0","214.57","0","60.0","6"
"04/18/12 10:38:39","53.7246","0.0","214.28","0","60.03","6"
"04/18/12 10:43:38","53.7251","13.7","214.52","45","60.0","6"
"04/18/12 10:48:39","53.7258","10.0","214.84","0","60.0","6"
"04/18/12 10:53:36","53.7265","12.8","214.4","38","60.03","7"
"04/18/12 10:58:37","53.7272","13.5","214.35","21","60.03","7"
"04/18/12 11:03:36","53.7277","0.0","215.21","91","60.03","7"
"04/18/12 11:08:37","53.7285","9.6","214.42","0","60.07","7"
"04/18/12 11:13:37","53.7293","10.6","214.04","4","60.0","8"
"04/18/12 11:18:37","53.7305","14.7","214.52","30","60.03","8"
"04/18/12 11:23:36","53.7314","15.1","214.97","121","60.0","8"
"04/18/12 11:28:37","53.7323","14.1","214.62","2","60.03","8"
"04/18/12 11:33:37","53.7335","11.0","212.71","237","60.0","9"
"04/18/12 11:38:37","53.7351","43.5","214.95","236","60.03","9"
"04/18/12 11:43:37","53.7383","56.8","214.3","126","60.0","9"
"04/18/12 11:48:38","53.7407","31.7","213.88","165","60.03","9"
"04/18/12 11:53:37","53.7429","25.3","214.68","231","60.0","9"
"04/18/12 11:58:37","53.746","28.5","214.87","236","60.03","9"
"04/18/12 12:08:37","53.7497","10.8","213.09","15","60.03","10"
"04/18/12 12:13:36","53.7507","2.2","213.14","0","60.0","10"
"04/18/12 12:18:36","53.7514","15.3","212.32","92","60.0","10"
"04/18/12 12:23:36","53.7524","14.6","213.99","40","60.0","10"
"04/18/12 12:28:36","53.7534","21.7","213.79","234","60.0","10"
"04/18/12 12:33:36","53.7541","14.9","213.65","2","60.07","11"
"04/18/12 12:38:37","53.7551","11.3","214.36","3","60.03","11"
"04/18/12 12:43:37","53.7558","0.0","213.43","164","60.0","11"
"04/18/12 12:48:37","53.7564","3.6","214.66","0","60.03","11"
"04/18/12 12:53:36","53.7571","4.5","214.19","234","60.0","11"
"04/18/12 12:58:37","53.7579","12.0","214.23","152","60.03","11"
"04/18/12 13:03:37","53.7593","27.2","214.58","128","60.07","11"
"04/18/12 13:08:37","53.762","12.1","214.45","90","60.03","11"
"04/18/12 13:13:37","53.7645","28.2","213.8","91","60.03","11"
"04/18/12 13:18:37","53.7668","32.5","214.35","203","60.03","12"
"04/18/12 13:23:37","53.7687","30.5","214.97","186","60.03","12"
"04/18/12 13:33:36","53.7717","6.6","213.49","197","60.0","12"
"04/18/12 13:38:37","53.7725","14.0","213.41","247","60.03","12"
"04/18/12 13:43:37","53.7733","0.4","214.02","27","60.0","12"
"04/18/12 13:48:37","53.7738","0.0","213.79","0","60.03","12"
"04/18/12 13:53:36","53.7742","11.2","214.23","92","60.03","12"
"04/18/12 13:58:37","53.7747","11.1","215.24","1","60.03","12"
"04/18/12 14:03:36","53.775","3.7","213.99","0","60.0","12"
"04/18/12 14:08:36","53.7753","12.1","213.36","53","60.03","12"
"04/18/12 14:13:37","53.7759","6.2","213.21","209","60.03","12"
"04/18/12 14:23:36","53.777","0.0","214.09","0","60.03","11"
"04/18/12 14:28:37","53.7775","0.0","214.95","0","60.03","11"
"04/18/12 14:33:36","53.778","14.7","213.74","0","60.03","11"
"04/18/12 14:38:37","53.7788","12.3","214.09","31","60.03","11"
"04/18/12 14:43:38","53.78","10.3","214.99","48","60.03","11"
"04/18/12 14:48:37","53.7814","10.6","215.32","110","60.03","11"
"04/18/12 14:53:36","53.7825","13.6","215.29","4","60.03","11"
"04/18/12 14:58:37","53.7835","15.3","215.25","3","60.0","10"
"04/18/12 15:03:36","53.7841","0.0","214.18","0","60.03","10"
"04/18/12 15:08:36","53.7845","0.2","214.66","0","60.03","10"
"04/18/12 15:13:37","53.7848","14.2","213.71","0","59.96","9"
"04/18/12 15:18:38","53.7853","0.0","214.6","0","60.03","9"
"04/18/12 15:23:36","53.7858","10.7","214.25","6","60.0","9"
"04/18/12 15:28:36","53.7863","14.2","213.92","33","60.03","9"
"04/18/12 15:33:38","53.7871","6.8","213.82","222","60.0","9"
"04/18/12 15:38:37","53.7879","16.1","214.85","7","60.0","9"
"04/18/12 15:43:37","53.7889","0.0","214.5","0","60.0","9"
"04/18/12 15:48:37","53.7896","12.0","214.48","1","60.03","9"
"04/18/12 15:53:37","53.7902","15.1","213.76","249","60.03","9"
"04/18/12 15:58:36","53.7905","10.3","214.1","1","60.03","9"
"04/18/12 16:03:37","53.7907","0.0","213.84","192","60.0","9"
"04/18/12 16:08:36","53.791","0.0","214.04","0","60.0","9"
"04/18/12 16:13:36","53.7913","0.0","215.15","0","60.0","9"
"04/18/12 16:18:37","53.7916","0.0","213.07","0","60.03","8"
"04/18/12 17:18:36","53.7926","0.0","212.45","0","60.03","9"
"04/18/12 17:23:38","53.7931","11.5","213.42","9","60.0","9"
"04/18/12 17:28:36","53.7935","0.0","213.58","0","60.07","9"
"04/18/12 17:33:37","53.794","0.0","213.69","0","60.0","9"
"04/19/12 07:23:37","53.794","0.0","213.74","0","60.03","6"
"04/19/12 07:28:38","53.7942","0.0","212.92","0","60.0","6"
"04/19/12 07:33:37","53.7945","0.0","214.68","0","60.03","6"
"04/19/12 07:58:37","53.7963","0.0","215.2","242","60.0","6"
"04/19/12 08:03:38","53.7969","9.6","214.15","83","60.0","6"
"04/19/12 08:08:36","53.7975","0.0","213.13","217","60.03","6"
"04/19/12 08:13:38","53.7985","11.2","213.59","9","60.0","6"
"04/19/12 08:18:37","53.8","28.8","214.04","29","60.0","6"
"04/19/12 08:23:38","53.8021","31.5","214.18","27","60.03","6"
"04/19/12 08:28:37","53.8042","30.4","215.21","153","60.03","7"
"04/19/12 08:33:37","53.806","19.5","214.1","232","60.03","7"
"04/19/12 08:38:37","53.8076","15.3","215.58","180","60.07","7"
"04/19/12 08:43:37","53.8091","16.5","214.81","169","60.0","7"
"04/19/12 08:48:37","53.811","26.9","214.09","317","60.0","7"
"04/19/12 08:53:36","53.8136","27.7","214.7","255","60.03","7"
"04/19/12 08:58:37","53.8163","35.9","214.05","148","60.03","8"
"04/19/12 09:03:38","53.819","32.2","215.1","288","60.0","8"
"04/19/12 09:08:36","53.8222","42.8","215.66","188","60.0","8"
"04/19/12 09:13:37","53.8263","69.8","215.32","383","60.03","8"
"04/19/12 09:18:36","53.8319","69.4","215.52","346","60.0","9"
"04/19/12 09:23:37","53.8369","68.7","215.05","389","60.0","9"
"04/19/12 09:28:37","53.8423","88.0","216.74","428","60.03","9"
"04/19/12 09:33:38","53.8506","145.6","216.91","673","60.0","10"
"04/19/12 09:38:37","53.8551","33.6","214.7","212","60.07","10"
"04/19/12 09:43:37","53.8586","87.4","215.75","424","60.0","11"
"04/19/12 09:48:36","53.8638","42.1","214.63","166","60.0","11"
"04/19/12 09:53:37","53.8671","53.6","214.41","174","60.03","11"
"04/19/12 09:58:38","53.8713","38.6","214.01","222","60.03","10"
"04/19/12 10:03:37","53.8749","51.8","214.45","387","60.03","10"
"04/19/12 10:08:38","53.8788","54.6","214.43","207","60.03","10"
"04/19/12 10:13:37","53.882","43.1","214.23","329","60.03","10"
"04/19/12 10:18:38","53.8855","41.6","214.18","374","60.0","10"
"04/19/12 10:23:37","53.8895","63.1","214.7","324","60.03","10"
"04/19/12 10:28:38","53.8938","41.4","215.73","284","60.03","11"
"04/19/12 10:33:37","53.8974","47.1","215.35","301","60.0","11"
"04/19/12 10:38:38","53.9006","45.9","215.38","350","60.03","10"
"04/19/12 10:43:38","53.9043","52.4","214.85","329","60.03","11"
"04/19/12 10:48:36","53.9085","45.5","214.67","383","60.0","10"
"04/19/12 10:53:38","53.9128","62.2","214.9","321","60.03","10"
"04/19/12 10:58:37","53.9191","92.1","216.3","447","60.07","10"
"04/19/12 11:03:38","53.9244","44.1","216.26","357","60.0","11"
"04/19/12 11:08:37","53.9287","74.5","216.12","369","60.0","11"
"04/19/12 11:13:38","53.9337","67.9","215.6","342","60.03","11"
"04/19/12 11:18:37","53.9396","67.7","215.3","345","60.03","11"
"04/19/12 11:23:38","53.9445","63.0","215.26","323","60.0","11"
"04/19/12 11:28:37","53.9497","64.6","215.47","327","60.0","12"
"04/19/12 11:33:38","53.9545","60.7","215.03","313","60.03","12"
"04/19/12 11:38:38","53.9587","70.1","215.26","351","60.03","12"
"04/19/12 11:43:37","53.964","71.6","215.94","359","60.0","11"
"04/19/12 11:48:36","53.9698","85.8","215.3","423","60.03","11"
"04/19/12 11:53:38","53.979","150.7","216.2","700","60.03","12"
"04/19/12 11:58:37","53.9887","190.3","217.38","863","60.03","13"
"04/19/12 12:03:38","53.999","122.8","215.83","581","60.03","13"
"04/19/12 12:08:38","54.007","71.9","214.67","361","60.03","13"
"04/19/12 12:13:37","54.0135","86.6","215.4","425","60.0","13"
"04/19/12 12:18:37","54.0203","104.2","215.85","496","60.03","14"
"04/19/12 12:23:38","54.0261","69.6","214.99","351","60.0","14"
"04/19/12 12:28:38","54.0347","73.9","215.24","370","60.03","15"
"04/19/12 12:33:37","54.0395","74.5","215.22","371","60.03","15"
"04/19/12 12:38:37","54.049","128.8","216.36","603","60.03","15"
"04/19/12 12:43:37","54.0557","71.5","214.94","357","60.03","15"
"04/19/12 12:48:38","54.0672","136.1","216.31","637","60.0","16"
"04/19/12 12:53:38","54.0742","194.9","217.79","882","60.03","16"
"04/19/12 12:58:38","54.083","90.8","216.36","441","60.03","16"
"04/19/12 13:03:37","54.0922","96.2","217.38","465","60.03","16"
"04/19/12 13:08:38","54.1039","172.7","218.15","788","60.03","18"
"04/19/12 13:13:38","54.1119","111.7","216.9","526","60.0","17"
"04/19/12 13:18:36","54.1213","108.6","216.85","516","60.03","17"
"04/19/12 13:23:38","54.1326","196.8","218.21","872","60.03","17"
"04/19/12 13:28:38","54.145","67.1","215.8","340","60.0","18"
"04/19/12 13:33:38","54.1541","191.7","218.5","877","60.03","17"
"04/19/12 13:38:37","54.1693","195.1","219.25","876","60.03","18"
"04/19/12 13:43:36","54.1829","194.8","218.86","884","60.03","19"
"04/19/12 13:48:38","54.1953","111.3","217.53","526","60.03","19"
"04/19/12 13:53:37","54.2002","50.8","216.2","415","60.03","18"
"04/19/12 13:58:37","54.2086","196.1","217.51","889","60.03","18"
"04/19/12 14:03:38","54.2181","160.1","217.28","730","60.03","18"
"04/19/12 14:08:38","54.2236","63.9","215.56","226","60.03","17"
"04/19/12 14:13:37","54.2273","48.4","215.66","205","60.07","17"
"04/19/12 14:18:37","54.2308","41.9","215.5","369","60.03","16"
"04/19/12 14:23:38","54.2348","45.2","214.63","397","60.0","16"
"04/19/12 14:28:37","54.2394","61.9","214.76","265","60.03","15"
"04/19/12 14:33:38","54.2428","36.3","215.14","237","59.96","15"
"04/19/12 14:38:37","54.2469","52.7","216.16","79","60.07","14"
"04/19/12 14:43:38","54.2517","73.4","215.61","396","60.03","13"
"04/19/12 14:48:38","54.2555","46.7","215.43","351","60.03","13"
"04/19/12 14:53:37","54.2583","30.3","214.98","154","60.0","13"
"04/19/12 14:58:37","54.2616","67.0","215.39","97","60.03","12"
"04/19/12 15:03:38","54.2677","133.1","217.8","616","60.03","13"
"04/19/12 15:08:37","54.2733","61.7","215.87","318","60.03","12"
"04/19/12 15:13:37","54.2796","60.9","214.91","315","60.0","13"
"04/19/12 15:18:37","54.2851","85.8","215.79","420","60.03","13"
"04/19/12 15:23:36","54.2909","76.0","215.63","376","60.03","13"
"04/19/12 15:28:37","54.2966","71.8","215.77","359","60.03","13"
"04/19/12 15:33:38","54.3015","52.8","215.39","256","60.03","13"
"04/19/12 15:38:37","54.3046","40.8","213.91","148","60.03","12"
"04/19/12 15:43:37","54.3075","39.4","214.59","164","60.0","12"
"04/19/12 15:48:36","54.3124","75.8","214.88","377","60.0","12"
"04/19/12 15:53:37","54.3184","77.8","215.78","387","60.03","12"
"04/19/12 15:58:37","54.3237","70.9","214.86","413","60.03","12"
"04/19/12 16:03:37","54.3286","62.5","215.89","319","60.03","12"
"04/19/12 16:08:38","54.3336","63.8","214.28","326","60.03","11"
"04/19/12 16:13:38","54.3387","70.1","214.23","353","60.03","11"
"04/19/12 16:18:38","54.3442","70.0","213.7","354","60.0","11"
"04/19/12 16:23:38","54.3493","61.8","214.43","318","60.03","11"
"04/19/12 16:28:37","54.3536","51.1","215.55","208","60.03","11"
"04/19/12 16:33:37","54.3577","50.3","215.53","90","60.03","11"
"04/19/12 16:38:38","54.3622","61.5","214.59","317","60.03","11"
"04/19/12 16:43:38","54.367","63.0","215.28","322","60.03","11"
"04/19/12 16:48:38","54.3717","69.2","214.88","377","60.03","11"
"04/19/12 16:53:37","54.3761","45.5","214.13","263","60.03","11"
"04/19/12 16:58:38","54.3802","52.4","214.2","100","60.03","11"
"04/19/12 17:03:37","54.3838","37.5","214.94","321","60.03","11"
"04/19/12 17:08:38","54.3874","45.5","214.38","153","60.03","11"
"04/19/12 17:13:37","54.3907","34.8","214.34","139","60.0","11"
"04/19/12 17:18:38","54.3935","36.7","214.14","275","60.0","11"
"04/19/12 17:23:36","54.3959","25.6","213.68","245","60.03","10"
"04/19/12 17:28:37","54.3981","24.3","214.22","301","60.0","10"
"04/19/12 17:33:37","54.3999","14.9","213.83","200","60.0","10"
"04/19/12 17:38:38","54.4017","21.5","213.73","229","60.0","10"
"04/19/12 17:43:38","54.4032","27.3","213.43","65","60.0","9"
"04/19/12 17:48:38","54.4047","10.6","213.57","24","60.03","9"
"04/19/12 17:53:37","54.4062","16.9","213.54","41","60.0","9"
"04/19/12 17:58:37","54.4074","12.8","213.27","95","60.03","9"
"04/19/12 18:03:38","54.4085","16.7","213.54","0","60.03","9"
"04/19/12 18:08:38","54.4094","14.3","214.06","64","60.03","9"
"04/19/12 18:13:38","54.4103","5.5","213.8","77","60.0","8"
"04/19/12 18:18:38","54.4111","12.9","212.75","10","60.03","8"
"04/19/12 18:23:37","54.4117","14.4","213.91","1","60.0","8"
"04/19/12 18:28:37","54.4123","14.7","213.58","87","60.03","8"
"04/19/12 18:33:37","54.4128","14.3","213.17","239","60.03","8"
"04/19/12 18:38:37","54.4132","0.0","212.97","0","60.03","8"
"04/19/12 18:43:38","54.4137","13.4","212.52","80","60.03","8"
"04/19/12 18:48:37","54.414","0.0","213.12","213","60.03","7"
"04/19/12 18:53:37","54.4142","0.0","212.76","0","60.0","7"
"04/20/12 06:48:38","54.4143","0.0","212.6","0","60.03","4"
"04/20/12 06:53:38","54.4148","0.0","212.54","0","60.03","4"
"04/20/12 06:58:38","54.4155","0.0","212.72","238","60.03","5"
"04/20/12 07:03:38","54.4162","11.1","212.88","10","60.0","5"
"04/20/12 07:08:37","54.4172","14.8","213.11","12","60.03","5"
"04/20/12 07:13:37","54.4182","11.6","213.39","234","60.0","6"
"04/20/12 07:18:38","54.4195","12.8","213.28","34","60.03","6"
"04/20/12 07:23:38","54.4209","27.1","213.46","32","60.03","6"
"04/20/12 07:28:38","54.4224","29.0","213.42","86","60.0","6"
"04/20/12 07:33:37","54.4241","22.3","214.18","141","60.0","6"
"04/20/12 07:38:38","54.4261","33.2","214.02","184","60.03","6"
"04/20/12 07:43:38","54.4284","29.6","213.83","177","60.03","6"
"04/20/12 07:48:38","54.4311","37.9","213.34","104","60.0","6"
"04/20/12 07:53:38","54.4335","27.3","212.87","139","60.03","7"
"04/20/12 07:58:38","54.436","25.8","213.12","253","60.03","7"
"04/20/12 08:03:38","54.4383","25.8","213.17","256","60.0","7"
"04/20/12 08:08:38","54.4407","35.6","213.02","94","60.0","7"
"04/20/12 08:13:39","54.4433","48.7","213.05","364","60.03","7"
"04/20/12 08:18:37","54.4472","48.3","213.74","246","60.03","8"
"04/20/12 08:23:37","54.4509","64.4","213.53","206","60.03","8"
"04/20/12 08:28:39","54.455","48.4","213.5","331","60.03","9"
"04/20/12 08:33:37","54.4595","46.0","213.49","411","60.0","9"
"04/20/12 08:38:37","54.4638","60.0","213.94","413","60.03","9"
"04/20/12 08:43:39","54.4692","86.1","213.62","425","59.96","9"
"04/20/12 08:48:37","54.4767","82.5","214.08","406","60.03","9"
"04/20/12 08:53:37","54.4832","94.8","214.58","461","60.0","9"
"04/20/12 08:58:38","54.4917","108.3","214.28","521","60.03","10"
"04/20/12 09:03:38","54.4992","88.3","213.82","431","60.0","10"
"04/20/12 09:08:38","54.5065","117.4","215.4","556","60.0","10"
"04/20/12 09:13:38","54.5158","106.2","215.56","508","60.0","11"
"04/20/12 09:18:37","54.525","127.0","215.85","597","60.0","11"
"04/20/12 09:23:38","54.5367","151.6","216.64","699","60.03","12"
"04/20/12 09:28:37","54.5458","96.9","216.19","468","60.0","12"
"04/20/12 09:33:39","54.5526","109.2","215.06","520","60.0","11"
"04/20/12 09:38:38","54.5617","96.3","215.38","464","60.0","11"
"04/20/12 09:43:38","54.5716","157.5","216.83","723","60.07","12"
"04/20/12 09:48:37","54.5827","135.1","216.84","632","60.0","12"
"04/20/12 09:53:37","54.5926","139.4","216.57","647","60.03","12"
"04/20/12 09:58:38","54.6042","161.9","216.41","745","60.0","13"
"04/20/12 10:03:37","54.6167","152.5","216.35","701","60.0","13"
"04/20/12 10:08:38","54.6294","175.7","216.47","805","60.03","13"
"04/20/12 10:13:39","54.6426","164.7","216.81","758","60.0","14"
"04/20/12 10:18:38","54.6554","175.3","216.58","805","60.0","15"
"04/20/12 10:23:38","54.6692","178.1","216.96","809","60.03","15"
"04/20/12 10:28:37","54.6833","183.0","217.76","832","60.0","15"
"04/20/12 10:33:39","54.6976","183.6","217.33","835","60.0","15"
"04/20/12 10:38:37","54.712","186.8","217.86","844","60.03","15"
"04/20/12 10:43:37","54.7264","188.7","217.59","856","60.03","16"
"04/20/12 10:48:37","54.7412","193.6","217.76","875","60.03","16"
"04/20/12 10:53:38","54.7558","174.5","217.37","794","60.0","16"
"04/20/12 10:58:38","54.7694","188.6","218.61","851","60.03","16"
"04/20/12 11:03:37","54.7837","185.0","217.62","842","60.03","16"
"04/20/12 11:08:38","54.798","185.1","217.25","840","60.03","16"
"04/20/12 11:13:37","54.8116","148.7","217.14","686","60.03","16"
"04/20/12 11:18:38","54.8245","195.4","217.91","879","60.0","16"
"04/20/12 11:23:38","54.8391","37.4","215.14","98","60.0","17"
"04/20/12 11:28:38","54.8532","195.1","217.65","882","60.0","17"
"04/20/12 11:33:37","54.8683","195.4","217.37","883","60.0","17"
"04/20/12 11:38:37","54.8832","194.8","217.57","883","59.96","17"
"04/20/12 11:43:37","54.8983","195.6","218.19","878","60.0","17"
"04/20/12 11:48:38","54.9135","195.1","218.18","885","60.0","18"
"04/20/12 11:53:38","54.9287","195.2","217.83","884","60.03","18"
"04/20/12 11:58:38","54.9433","194.4","217.76","877","60.0","18"
"04/20/12 12:03:39","54.9586","194.4","217.55","879","60.03","18"
"04/20/12 12:08:37","54.9737","194.8","218.17","879","60.03","18"
"04/20/12 12:13:39","54.989","194.7","217.15","879","60.0","18"
"04/20/12 12:18:38","55.0042","195.1","217.04","896","60.03","18"
"04/20/12 12:23:39","55.0194","196.3","216.96","891","60.0","18"
"04/20/12 12:28:38","55.0339","195.2","217.62","881","60.03","18"
"04/20/12 12:33:39","55.0453","195.6","217.47","886","60.03","18"
"04/20/12 12:38:39","55.0605","196.3","217.67","878","60.03","18"
"04/20/12 12:43:37","55.0756","195.2","217.19","886","60.0","18"
"04/20/12 12:48:37","55.0909","195.0","217.11","884","60.0","18"
"04/20/12 12:53:39","55.103","196.0","217.01","887","60.03","18"
"04/20/12 12:58:37","55.1182","195.3","216.65","891","60.03","18"
"04/20/12 13:03:38","55.1333","143.0","216.58","661","60.0","18"
"04/20/12 13:08:37","55.1446","27.2","214.0","126","60.03","18"
"04/20/12 13:13:39","55.1577","194.7","217.14","886","60.07","18"
"04/20/12 13:18:38","55.1729","194.6","217.01","883","60.03","18"
"04/20/12 13:23:39","55.1881","194.5","216.22","890","60.03","18"
"04/20/12 13:28:38","55.2033","194.1","216.14","891","60.03","19"
"04/20/12 13:33:38","55.2185","194.5","217.68","884","60.03","19"
"04/20/12 13:38:39","55.2337","195.4","218.11","888","60.03","19"
"04/20/12 13:43:37","55.2488","195.4","217.11","884","60.0","19"
"04/20/12 13:48:37","55.264","194.8","217.63","880","60.03","19"
"04/20/12 13:53:38","55.2792","194.7","218.52","881","60.07","18"
"04/20/12 13:58:38","55.2929","194.4","218.6","881","60.03","18"
"04/20/12 14:03:38","55.3062","195.4","217.18","882","60.03","18"
"04/20/12 14:08:38","55.3062","194.8","217.12","889","60.07","18"
"04/20/12 14:13:38","55.3199","167.7","217.63","771","60.0","18"
"04/20/12 14:18:37","55.3349","190.2","216.99","863","60.03","18"
"04/20/12 14:23:37","55.3498","190.5","217.49","862","60.03","18"
"04/20/12 14:28:39","55.3643","192.7","217.76","874","60.03","18"
"04/20/12 14:33:38","55.3787","183.8","217.87","834","60.03","18"
"04/20/12 14:38:38","55.3928","180.4","218.05","819","60.03","18"
"04/20/12 14:43:37","55.4068","180.5","218.33","820","60.03","18"
"04/20/12 14:48:39","55.4209","177.8","217.74","812","60.0","17"
"04/20/12 14:53:37","55.4346","174.1","216.67","799","60.07","17"
"04/20/12 14:58:38","55.4482","161.5","217.39","744","60.03","17"
"04/20/12 15:03:38","55.4618","170.8","218.02","778","60.03","18"
"04/20/12 15:08:39","55.4749","167.2","217.23","766","60.07","18"
"04/20/12 15:13:39","55.4874","75.4","215.96","373","60.03","17"
"04/20/12 15:18:39","55.498","69.2","215.2","346","60.03","17"
"04/20/12 15:23:38","55.5094","156.1","217.3","718","60.03","17"
"04/20/12 15:28:39","55.5214","152.3","216.68","701","60.0","17"
"04/20/12 15:33:38","55.5333","157.4","217.31","723","60.0","17"
"04/20/12 15:38:38","55.5451","147.3","217.06","684","60.03","17"
"04/20/12 15:43:39","55.5564","142.9","216.55","667","60.07","17"
"04/20/12 15:48:37","55.5673","138.1","216.97","642","60.03","17"
"04/20/12 15:53:39","55.578","134.4","216.67","625","60.03","17"
"04/20/12 15:58:38","55.5883","131.4","216.71","616","60.03","16"
"04/20/12 16:03:38","55.5985","128.5","216.11","604","60.07","16"
"04/20/12 16:08:39","55.608","124.3","215.84","583","60.03","16"
"04/20/12 16:13:39","55.6174","118.8","215.09","563","60.03","15"
"04/20/12 16:18:38","55.6265","114.5","215.33","541","60.03","15"
"04/20/12 16:23:38","55.6352","110.4","216.05","522","60.0","15"
"04/20/12 16:28:38","55.6437","105.0","215.7","502","60.03","15"
"04/20/12 16:33:38","55.6517","101.4","215.67","489","60.03","15"
"04/20/12 16:38:37","55.6594","97.2","214.86","471","60.03","14"
"04/20/12 16:43:39","55.6668","92.3","215.16","448","60.03","14"
"04/20/12 16:48:39","55.6738","87.7","215.48","429","60.03","14"
"04/20/12 16:53:38","55.6804","83.2","215.16","410","60.0","14"
"04/20/12 16:58:37","55.6867","78.8","215.79","392","60.03","14"
"04/20/12 17:03:37","55.6926","74.0","215.67","373","60.07","13"
"04/20/12 17:08:39","55.6982","69.2","215.07","351","60.07","13"
"04/20/12 17:13:38","55.7034","64.6","214.36","329","60.03","13"
"04/20/12 17:18:39","55.7083","54.8","215.44","418","60.03","13"
"04/20/12 17:23:38","55.7127","61.9","214.48","319","60.03","13"
"04/20/12 17:28:39","55.7168","40.0","215.3","361","60.03","13"
"04/20/12 17:33:38","55.7205","50.1","215.65","311","60.07","13"
"04/20/12 17:38:38","55.7239","46.6","215.45","129","60.03","13"
"04/20/12 17:43:39","55.7269","31.3","215.24","123","60.07","13"
"04/20/12 17:48:38","55.7295","27.5","214.32","130","60.03","12"
"04/20/12 17:53:39","55.7318","21.8","214.71","329","60.03","12"
"04/20/12 17:58:39","55.7338","13.8","215.01","24","60.03","12"
"04/20/12 18:03:39","55.7354","26.2","215.17","89","60.03","12"
"04/20/12 18:08:38","55.7369","16.7","213.74","3","60.03","12"
"04/20/12 18:13:38","55.7381","13.8","214.45","37","60.07","11"
"04/20/12 18:18:37","55.739","13.7","214.54","0","60.03","11"
"04/20/12 18:23:37","55.7398","0.0","214.25","0","60.03","11"
"04/20/12 18:28:37","55.7403","0.0","214.51","0","60.03","11"
"04/20/12 18:33:38","55.7408","13.8","214.61","9","60.03","11"
"04/20/12 18:38:37","55.7411","10.6","214.4","13","60.03","11"
"04/20/12 18:43:37","55.7413","0.0","214.25","0","60.03","11"
"04/21/12 06:33:38","55.7414","0.0","213.18","62","60.03","2"
"04/21/12 06:38:39","55.7418","14.3","213.73","0","60.0","3"
"04/21/12 06:43:39","55.7426","14.1","213.63","9","60.03","3"
"04/21/12 06:48:39","55.7435","12.9","213.04","44","60.03","3"
"04/21/12 06:53:38","55.7445","19.6","213.49","111","60.0","4"
"04/21/12 06:58:39","55.7459","27.6","213.46","70","60.03","4"
"04/21/12 07:03:38","55.7477","19.3","213.15","326","60.03","5"
"04/21/12 07:08:38","55.7498","26.4","214.22","71","60.0","5"
"04/21/12 07:13:38","55.7523","27.4","214.22","150","60.0","6"
"04/21/12 07:18:39","55.7547","39.0","214.04","115","60.0","6"
"04/21/12 07:23:37","55.7576","33.7","214.06","143","60.0","6"
"04/21/12 07:28:38","55.7608","50.9","213.82","202","60.03","6"
"04/21/12 07:33:38","55.7646","41.9","213.78","304","60.03","7"
"04/21/12 07:38:39","55.7685","42.0","214.3","377","60.0","7"
"04/21/12 07:43:38","55.7723","41.7","215.01","312","60.03","8"
"04/21/12 07:48:38","55.7762","44.6","214.95","359","60.03","8"
"04/21/12 07:53:38","55.7801","51.8","214.46","112","60.0","8"
"04/21/12 07:58:38","55.7841","46.2","214.1","107","60.03","9"
"04/21/12 08:03:39","55.7883","70.1","214.01","351","60.0","9"
"04/21/12 08:08:38","55.7941","77.7","213.97","384","60.0","9"
"04/21/12 08:18:39","55.8056","67.9","214.06","343","60.0","9"
"04/21/12 08:23:38","55.8125","95.2","215.08","460","60.0","10"
"04/21/12 08:28:39","55.82","99.8","214.53","482","60.03","11"
"04/21/12 08:33:38","55.8281","106.5","214.61","511","60.0","11"
"04/21/12 08:38:38","55.8367","114.5","215.13","543","60.0","11"
"04/21/12 08:43:39","55.8458","113.8","215.15","542","60.03","12"
"04/21/12 08:48:39","55.8538","120.2","214.85","568","60.0","13"
"04/21/12 08:53:38","55.8632","121.6","215.44","572","60.03","13"
"04/21/12 08:58:38","55.8733","133.6","216.61","623","60.03","13"
"04/21/12 09:03:38","55.8833","132.9","215.74","618","60.03","14"
"04/21/12 09:08:38","55.8928","115.7","216.32","545","60.0","14"
"04/21/12 09:13:38","55.9023","120.8","215.34","569","60.0","14"
"04/21/12 09:18:38","55.9115","142.0","216.28","665","60.0","14"
"04/21/12 09:23:39","55.9228","144.0","214.73","671","60.0","15"
"04/21/12 09:28:38","55.934","147.8","216.27","686","60.0","15"
"04/21/12 09:33:39","55.9457","151.2","216.5","699","60.0","15"
"04/21/12 09:38:39","55.9576","156.2","216.09","720","60.03","15"
"04/21/12 09:43:38","55.9694","158.9","216.78","731","60.0","16"
"04/21/12 09:48:38","55.9819","161.0","215.87","738","60.0","16"
"04/21/12 09:53:38","55.9946","163.0","216.62","754","60.0","17"
"04/21/12 09:58:39","56.0075","166.4","216.76","768","60.03","17"
"04/21/12 10:03:39","56.0206","167.8","217.11","771","60.0","17"
"04/21/12 10:08:38","56.0337","167.6","217.07","769","60.03","18"
"04/21/12 10:13:38","56.0469","170.3","216.92","782","60.03","18"
"04/21/12 10:18:39","56.0603","173.4","216.94","793","60.0","18"
"04/21/12 10:23:38","56.074","178.0","217.55","811","60.03","18"
"04/21/12 10:28:38","56.0879","178.8","216.25","819","60.03","19"
"04/21/12 10:33:38","56.1019","181.3","216.65","833","60.03","18"
"04/21/12 10:38:38","56.116","181.1","216.06","832","60.03","19"
"04/21/12 10:43:39","56.1304","184.6","216.7","842","60.0","19"
"04/21/12 10:48:39","56.1449","186.8","217.48","849","60.07","19"
"04/21/12 10:53:38","56.1596","190.3","217.33","865","60.0","19"
"04/21/12 10:58:38","56.1742","188.3","217.09","863","60.03","19"
"04/21/12 11:03:37","56.1887","186.1","217.21","845","60.03","19"
"04/21/12 11:08:39","56.2034","191.4","217.18","874","60.03","19"
"04/21/12 11:13:38","56.2184","190.9","217.17","871","60.03","19"
"04/21/12 11:18:38","56.2331","195.0","217.24","884","60.03","20"
"04/21/12 11:23:39","56.2484","195.3","218.01","883","60.0","20"
"04/21/12 11:28:39","56.2636","195.3","217.89","882","60.0","20"
"04/21/12 11:33:39","56.2788","195.7","217.99","883","60.03","20"
"04/21/12 11:38:38","56.2939","195.3","217.99","880","60.03","20"
"04/21/12 11:43:38","56.3091","195.2","217.36","884","60.0","20"
"04/21/12 11:48:38","56.3243","194.8","217.86","883","60.03","21"
"04/21/12 11:53:37","56.3395","195.1","218.02","881","60.03","21"
"04/21/12 11:58:39","56.3547","194.8","217.49","886","60.0","21"
"04/21/12 12:03:38","56.3699","194.9","218.08","883","60.03","21"
"04/21/12 12:08:38","56.385","194.2","216.82","883","60.03","21"
"04/21/12 12:13:38","56.3999","195.4","217.78","888","60.03","21"
"04/21/12 12:18:38","56.4151","195.1","217.24","888","60.0","21"
"04/21/12 12:23:38","56.4303","195.9","217.36","892","60.0","20"
"04/21/12 12:28:38","56.4455","195.9","217.0","887","60.0","20"
"04/21/12 12:33:38","56.4607","195.3","217.73","881","60.03","20"
"04/21/12 12:38:37","56.4758","196.5","217.88","888","60.03","20"
"04/21/12 12:43:38","56.4911","195.5","217.58","874","60.0","20"
"04/21/12 12:48:38","56.5063","195.5","217.2","880","60.0","20"
"04/21/12 12:53:39","56.5215","194.2","217.37","884","60.03","20"
"04/21/12 12:58:39","56.5367","195.1","217.39","881","60.03","21"
"04/21/12 13:03:38","56.5518","195.0","217.37","880","60.03","20"
"04/21/12 13:08:39","56.5671","194.9","218.07","883","60.0","21"
"04/21/12 13:13:38","56.5823","194.8","217.6","891","60.03","20"
"04/21/12 13:18:39","56.5974","194.8","216.99","887","60.03","20"
"04/21/12 13:23:38","56.6126","195.2","218.38","883","60.03","20"
"04/21/12 13:28:38","56.6278","194.5","218.1","886","60.03","20"
"04/21/12 13:33:38","56.643","195.3","218.23","882","60.0","20"
"04/21/12 13:38:39","56.6583","195.2","218.31","880","60.03","20"
"04/21/12 13:43:38","56.6735","195.3","217.94","879","60.0","20"
"04/21/12 13:48:39","56.6886","194.5","217.77","880","60.0","20"
"04/21/12 13:53:39","56.7039","195.1","218.61","878","60.03","20"
"04/21/12 13:58:38","56.719","193.2","217.41","874","60.0","20"
"04/21/12 14:03:39","56.7341","193.0","218.02","876","60.03","19"
"04/21/12 14:08:38","56.749","190.9","217.82","869","60.07","19"
"04/21/12 14:13:38","56.7638","189.8","218.04","858","60.0","19"
"04/21/12 14:18:38","56.7786","188.6","216.8","856","60.0","19"
"04/21/12 14:23:38","56.7932","185.9","217.07","846","60.0","18"
