"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/21/12 14:28:38","56.8075","183.0","216.85","838","60.03","19"
"04/21/12 14:33:38","56.8218","182.3","217.74","827","60.0","18"
"04/21/12 14:38:39","56.8359","180.9","216.96","827","60.07","18"
"04/21/12 14:43:39","56.8499","178.8","217.48","817","60.03","18"
"04/21/12 14:48:39","56.8637","175.1","217.9","800","60.03","18"
"04/21/12 14:53:39","56.8773","172.5","217.28","790","60.0","18"
"04/21/12 14:58:39","56.8907","170.2","217.74","777","60.03","17"
"04/21/12 15:03:38","56.9038","166.6","217.51","764","60.03","17"
"04/21/12 15:08:38","56.9166","164.7","217.58","750","60.03","17"
"04/21/12 15:13:38","56.9294","161.3","217.49","738","60.03","17"
"04/21/12 15:18:39","56.9419","158.2","217.2","727","60.03","17"
"04/21/12 15:23:39","56.9542","155.7","216.86","718","60.0","17"
"04/21/12 15:28:39","56.9662","152.2","216.91","705","60.0","17"
"04/21/12 15:33:38","56.9778","148.3","215.9","685","60.0","17"
"04/21/12 15:38:39","56.9892","144.5","215.8","675","60.03","16"
"04/21/12 15:43:39","57.0003","141.5","215.67","657","60.03","16"
"04/21/12 15:48:39","57.0111","137.4","214.91","645","60.03","16"
"04/21/12 15:53:38","57.0217","133.9","215.33","631","60.0","16"
"04/21/12 15:58:38","57.032","130.5","216.3","609","60.03","16"
"04/21/12 16:03:39","57.0421","127.1","215.75","596","60.0","15"
"04/21/12 16:08:38","57.0518","122.8","215.74","580","60.07","15"
"04/21/12 16:13:39","57.0613","119.0","216.47","563","60.03","15"
"04/21/12 16:18:38","57.0703","114.9","215.66","546","60.03","15"
"04/21/12 16:23:39","57.0791","110.4","216.26","527","60.03","14"
"04/21/12 16:28:38","57.0876","106.3","215.94","505","60.03","14"
"04/21/12 16:33:39","57.0957","102.2","215.6","491","60.03","14"
"04/21/12 16:38:38","57.1034","97.8","215.18","471","60.0","13"
"04/21/12 16:43:38","57.1109","93.0","215.43","453","60.03","13"
"04/21/12 16:48:38","57.1179","88.7","215.26","432","60.03","13"
"04/21/12 16:53:38","57.1247","84.1","215.08","409","60.0","13"
"04/21/12 16:58:40","57.131","79.2","215.24","390","60.0","13"
"04/21/12 17:03:39","57.1369","74.6","215.69","369","60.03","12"
"04/21/12 17:08:39","57.1426","70.0","214.94","349","60.03","12"
"04/21/12 17:13:38","57.1478","65.2","215.1","331","60.03","11"
"04/21/12 17:18:39","57.1527","72.7","215.55","418","60.03","11"
"04/21/12 17:23:38","57.1572","45.9","215.12","395","60.07","11"
"04/21/12 17:28:39","57.1613","64.4","215.37","345","60.03","11"
"04/21/12 17:33:39","57.1651","51.1","215.29","319","60.03","11"
"04/21/12 17:38:38","57.1684","36.8","215.15","245","60.03","11"
"04/21/12 17:43:39","57.1715","41.1","214.58","135","60.03","11"
"04/21/12 17:48:38","57.1742","29.1","214.43","130","60.0","10"
"04/21/12 17:53:38","57.1766","24.8","214.6","254","60.0","10"
"04/21/12 17:58:39","57.1786","17.4","214.88","247","60.0","10"
"04/21/12 18:03:38","57.1803","27.5","214.43","83","60.0","9"
"04/21/12 18:08:39","57.1818","17.1","214.49","17","60.0","9"
"04/21/12 18:13:38","57.1831","22.2","214.4","190","60.03","9"
"04/21/12 18:18:39","57.1841","12.6","213.97","26","60.0","9"
"04/21/12 18:23:39","57.1849","13.6","214.58","31","60.03","9"
"04/21/12 18:28:39","57.1854","12.0","215.07","33","60.0","8"
"04/21/12 18:33:38","57.1858","0.0","213.94","0","60.0","8"
"04/21/12 18:38:39","57.1861","0.0","213.63","0","60.03","8"
"04/21/12 18:48:39","57.1864","0.0","213.61","0","60.03","6"
"04/22/12 06:38:39","57.1868","14.5","213.84","120","60.03","1"
"04/22/12 06:43:39","57.1875","0.0","214.27","99","60.0","2"
"04/22/12 06:48:39","57.1884","10.2","214.32","2","60.03","2"
"04/22/12 06:53:39","57.1896","22.4","214.04","228","60.0","3"
"04/22/12 06:58:39","57.191","20.8","213.02","248","60.03","3"
"04/22/12 07:03:39","57.1926","19.6","213.52","196","60.0","4"
"04/22/12 07:08:39","57.1941","27.2","213.95","35","60.0","5"
"04/22/12 07:13:38","57.1958","27.1","213.63","72","60.03","5"
"04/22/12 07:18:38","57.1974","19.1","214.22","34","60.03","6"
"04/22/12 07:23:38","57.1993","17.1","214.36","227","60.0","6"
"04/22/12 07:28:38","57.2015","36.0","214.47","206","60.03","6"
"04/22/12 07:33:39","57.2043","34.2","213.71","250","60.03","6"
"04/22/12 07:43:39","57.2116","38.3","213.2","96","60.03","8"
"04/22/12 07:48:38","57.2156","53.8","214.0","100","60.0","9"
"04/22/12 07:53:38","57.2194","49.9","213.82","336","60.03","9"
"04/22/12 07:58:38","57.2222","36.9","212.94","260","60.0","9"
"04/22/12 08:03:39","57.2247","27.9","213.2","144","59.96","9"
"04/22/12 08:08:40","57.2271","34.1","213.42","182","60.0","9"
"04/22/12 08:13:40","57.2299","43.1","213.67","311","60.07","10"
"04/22/12 08:23:39","57.2387","63.9","213.75","397","60.03","11"
"04/22/12 08:28:40","57.2448","84.1","213.75","413","60.0","11"
"04/22/12 08:33:40","57.2523","103.1","214.17","500","60.0","12"
"04/22/12 08:38:39","57.2603","105.9","214.59","506","60.03","13"
"04/22/12 08:43:39","57.2687","112.0","215.32","537","60.03","14"
"04/22/12 08:48:38","57.2775","114.8","214.72","546","60.0","15"
"04/22/12 08:53:39","57.2866","119.2","216.2","562","60.03","15"
"04/22/12 08:58:40","57.2961","124.9","215.68","588","60.03","16"
"04/22/12 09:03:39","57.3058","127.0","214.94","599","60.03","17"
"04/22/12 09:08:39","57.316","131.1","215.36","615","60.0","18"
"04/22/12 09:13:40","57.3264","134.6","215.49","631","60.0","18"
"04/22/12 09:18:39","57.337","138.1","216.24","645","60.0","18"
"04/22/12 09:23:39","57.3478","140.5","216.23","656","60.03","19"
"04/22/12 09:28:40","57.3589","143.6","217.17","665","60.0","19"
"04/22/12 09:33:38","57.3701","146.0","216.78","676","60.03","20"
"04/22/12 09:38:40","57.3816","148.7","216.93","686","60.0","20"
"04/22/12 09:43:39","57.3933","150.7","216.74","701","60.07","21"
"04/22/12 09:48:39","57.4051","152.5","216.27","711","60.03","22"
"04/22/12 09:53:39","57.4171","154.8","216.19","719","60.03","22"
"04/22/12 09:58:40","57.4292","157.2","216.94","723","60.07","24"
"04/22/12 10:03:39","57.4416","159.5","216.62","731","60.03","24"
"04/22/12 10:08:40","57.4541","161.0","217.02","738","60.03","25"
"04/22/12 10:13:40","57.4668","164.3","216.37","758","60.03","26"
"04/22/12 10:18:40","57.4796","166.9","215.79","775","60.03","26"
"04/22/12 10:23:38","57.4927","169.9","217.08","780","60.0","26"
"04/22/12 10:28:40","57.506","169.3","217.81","768","60.03","27"
"04/22/12 10:33:38","57.5192","170.6","217.16","776","60.03","28"
"04/22/12 10:38:38","57.5325","174.2","217.55","791","60.0","28"
"04/22/12 10:43:40","57.5462","174.6","218.05","794","60.03","29"
"04/22/12 10:48:39","57.5598","176.5","218.2","805","60.0","30"
"04/22/12 10:53:39","57.5738","181.0","218.8","822","60.03","29"
"04/22/12 10:58:39","57.5879","181.0","217.58","826","60.03","29"
"04/22/12 11:03:39","57.6022","183.8","218.05","830","60.0","29"
"04/22/12 11:08:38","57.6163","184.4","218.82","832","60.03","29"
"04/22/12 11:13:39","57.6308","186.0","218.22","843","60.0","30"
"04/22/12 11:18:38","57.6454","191.9","217.71","865","60.03","29"
"04/22/12 11:23:39","57.6597","189.4","217.8","857","60.03","29"
"04/22/12 11:28:40","57.6743","167.1","218.15","760","60.0","29"
"04/22/12 11:33:39","57.688","168.2","217.84","767","60.03","29"
"04/22/12 11:38:40","57.7022","188.6","218.06","851","60.0","30"
"04/22/12 11:43:38","57.717","191.8","218.1","866","60.03","30"
"04/22/12 11:48:40","57.7321","193.7","217.38","877","60.03","30"
"04/22/12 11:53:39","57.7472","194.2","218.12","879","60.0","30"
"04/22/12 11:58:38","57.7623","194.3","217.82","879","60.03","31"
"04/22/12 12:03:40","57.7775","194.4","217.46","880","60.0","31"
"04/22/12 12:08:39","57.7926","193.9","218.42","877","60.03","32"
"04/22/12 12:13:39","57.8078","195.0","218.7","880","60.0","31"
"04/22/12 12:18:40","57.823","194.6","219.24","877","60.03","31"
"04/22/12 12:23:38","57.838","194.3","218.24","870","60.03","31"
"04/22/12 12:28:40","57.8533","194.8","218.14","884","60.03","31"
"04/22/12 12:33:38","57.8684","193.7","217.65","876","60.03","31"
"04/22/12 12:38:39","57.8835","193.9","217.46","881","60.03","31"
"04/22/12 12:43:39","57.8987","194.7","218.44","876","60.0","30"
"04/22/12 12:48:39","57.9138","194.5","217.93","883","60.0","31"
"04/22/12 12:53:40","57.929","194.4","218.51","879","60.03","30"
"04/22/12 12:58:39","57.9441","194.2","218.06","880","60.0","30"
"04/22/12 13:03:38","57.9592","194.6","218.69","878","60.03","30"
"04/22/12 13:08:40","57.9745","194.6","218.64","878","60.0","30"
"04/22/12 13:13:38","57.9895","192.4","218.18","868","60.0","30"
"04/22/12 13:18:38","58.0045","194.7","218.65","871","60.0","30"
"04/22/12 13:23:39","58.0196","191.3","218.81","867","60.07","30"
"04/22/12 13:28:38","58.0344","190.2","218.72","861","60.03","29"
"04/22/12 13:33:40","58.0494","190.3","219.23","857","60.03","29"
"04/22/12 13:38:38","58.0641","189.6","218.65","861","60.0","28"
"04/22/12 13:43:38","58.0788","188.6","219.07","850","60.03","28"
"04/22/12 13:48:38","58.0934","187.2","219.15","846","60.0","29"
"04/22/12 13:53:40","58.1081","186.9","218.72","844","60.03","28"
"04/22/12 13:58:39","58.1225","184.2","218.29","833","60.0","28"
"04/22/12 14:03:40","58.1369","183.5","216.67","842","60.0","28"
"04/22/12 14:08:38","58.1511","182.3","217.54","829","60.03","28"
"04/22/12 14:13:40","58.1653","180.1","217.04","824","60.0","28"
"04/22/12 14:18:38","58.1792","177.5","216.62","811","60.07","28"
"04/22/12 14:23:38","58.193","176.0","216.26","808","60.03","28"
"04/22/12 14:28:40","58.2067","174.9","216.94","800","60.03","27"
"04/22/12 14:33:39","58.2202","173.2","216.24","798","60.03","27"
"04/22/12 14:38:40","58.2336","171.0","216.75","785","60.03","27"
"04/22/12 14:43:39","58.2468","168.7","217.17","773","60.03","27"
"04/22/12 14:48:40","58.2599","166.6","216.75","766","60.0","26"
"04/22/12 14:53:40","58.2728","164.6","217.59","758","60.03","26"
"04/22/12 14:58:39","58.2854","162.1","216.77","743","60.0","26"
"04/22/12 15:03:38","58.298","160.6","217.5","739","60.03","25"
"04/22/12 15:08:39","58.3103","156.7","216.49","720","60.0","26"
"04/22/12 15:13:39","58.3225","154.2","216.02","713","60.0","25"
"04/22/12 15:18:40","58.3345","151.4","216.74","700","60.03","25"
"04/22/12 15:23:39","58.3462","149.1","216.84","688","60.03","25"
"04/22/12 15:28:40","58.3576","145.7","216.46","676","60.03","25"
"04/22/12 15:33:39","58.3689","142.0","216.14","659","60.0","25"
"04/22/12 15:38:40","58.3798","139.3","215.94","650","60.07","24"
"04/22/12 15:43:39","58.3906","136.5","215.92","639","60.0","24"
"04/22/12 15:48:39","58.4011","132.9","216.01","624","60.0","23"
"04/22/12 15:53:40","58.4114","128.9","216.37","602","60.0","23"
"04/22/12 15:58:38","58.4211","124.9","216.4","587","60.07","23"
"04/22/12 16:03:40","58.4308","121.0","216.58","566","60.03","23"
"04/22/12 16:08:39","58.44","117.5","216.29","556","60.03","23"
"04/22/12 16:13:40","58.4491","114.0","215.9","539","60.0","23"
"04/22/12 16:18:38","58.4577","109.8","216.14","524","60.0","23"
"04/22/12 16:23:40","58.4662","105.9","215.83","506","60.03","22"
"04/22/12 16:28:38","58.4743","102.4","215.97","491","60.0","22"
"04/22/12 16:33:39","58.482","97.5","215.51","473","60.03","22"
"04/22/12 16:38:39","58.4895","93.7","215.81","454","60.03","21"
"04/22/12 16:43:39","58.4966","89.4","216.51","435","60.0","21"
"04/22/12 16:48:40","58.5033","84.9","215.5","415","60.03","20"
"04/22/12 16:53:39","58.5097","80.3","215.21","397","60.0","20"
"04/22/12 16:58:39","58.5159","75.8","215.24","381","60.03","20"
"04/22/12 17:03:39","58.5216","71.5","215.33","360","60.03","20"
"04/22/12 17:08:39","58.527","67.2","215.26","340","60.0","19"
"04/22/12 17:13:39","58.5321","62.7","215.49","320","60.03","19"
"04/22/12 17:18:39","58.5363","61.5","215.05","332","60.03","19"
"04/22/12 17:23:39","58.5403","55.5","214.85","163","60.03","19"
"04/22/12 17:28:39","58.5443","49.7","214.39","156","60.03","18"
"04/22/12 17:33:39","58.5479","42.8","214.56","331","60.03","18"
"04/22/12 17:38:39","58.5512","46.3","215.13","329","60.03","18"
"04/22/12 17:43:40","58.5542","31.3","215.12","269","60.03","17"
"04/22/12 17:48:39","58.5568","27.6","214.94","260","60.07","17"
"04/22/12 17:53:40","58.5591","24.2","214.7","156","60.03","17"
"04/22/12 17:58:40","58.5611","13.4","214.08","140","60.0","16"
"04/22/12 18:03:39","58.5628","22.2","214.24","16","60.07","16"
"04/22/12 18:08:39","58.5642","23.2","213.86","290","60.0","16"
"04/22/12 18:13:39","58.5655","13.6","214.01","3","60.07","15"
"04/22/12 18:18:39","58.5664","10.7","214.19","5","60.03","15"
"04/22/12 18:23:40","58.5672","13.7","214.49","1","60.0","14"
"04/22/12 18:28:40","58.5677","0.0","213.56","50","60.0","14"
"04/22/12 18:33:39","58.5682","14.1","214.6","1","60.0","13"
"04/22/12 18:38:40","58.5685","5.3","214.17","0","60.0","13"
"04/22/12 18:43:40","58.5687","0.0","213.36","0","60.03","13"
"04/22/12 18:48:38","58.569","0.0","213.84","108","60.0","13"
"04/23/12 06:38:40","58.5692","11.4","214.06","1","60.03","1"
"04/23/12 06:43:40","58.5696","0.0","213.24","0","60.03","2"
"04/23/12 06:53:40","58.5711","14.4","213.57","121","60.03","3"
"04/23/12 06:58:39","58.5722","17.0","213.11","10","60.03","3"
"04/23/12 07:03:40","58.5737","15.7","213.55","142","60.0","4"
"04/23/12 07:08:40","58.5755","32.4","213.75","146","60.0","4"
"04/23/12 07:13:40","58.5777","26.1","214.8","180","60.03","5"
"04/23/12 07:18:39","58.5802","30.0","214.16","100","60.03","5"
"04/23/12 07:23:40","58.5831","44.1","212.81","327","60.0","6"
"04/23/12 07:28:39","58.5863","40.9","212.33","182","60.0","6"
"04/23/12 07:33:39","58.5902","65.3","213.67","350","60.0","6"
"04/23/12 07:38:40","58.594","45.5","213.45","258","60.03","6"
"04/23/12 07:43:39","58.5979","56.9","215.13","335","60.03","7"
"04/23/12 07:48:39","58.6018","47.3","214.04","317","60.03","7"
"04/23/12 07:53:39","58.6057","55.2","214.85","329","60.03","8"
"04/23/12 07:58:38","58.6095","60.8","214.56","303","60.03","9"
"04/23/12 08:03:38","58.6152","75.9","214.93","374","60.0","9"
"04/23/12 08:08:39","58.6212","80.3","215.44","397","60.03","9"
"04/23/12 08:13:40","58.6277","85.2","213.55","419","60.03","10"
"04/23/12 08:18:39","58.6344","90.1","214.07","439","60.03","10"
"04/23/12 08:23:40","58.6416","94.3","214.75","460","60.03","11"
"04/23/12 08:28:39","58.6491","98.3","215.31","476","60.03","11"
"04/23/12 08:33:39","58.657","103.0","215.61","494","60.03","12"
"04/23/12 08:38:40","58.6652","107.6","215.99","512","60.03","13"
"04/23/12 08:43:39","58.6737","111.8","216.23","532","60.07","13"
"04/23/12 08:48:39","58.6825","116.2","216.44","548","60.03","14"
"04/23/12 08:53:40","58.6918","119.9","215.12","572","60.03","15"
"04/23/12 08:58:39","58.7012","124.1","216.0","584","60.03","16"
"04/23/12 09:03:40","58.711","128.0","216.36","599","60.0","17"
"04/23/12 09:08:39","58.7211","131.3","216.0","615","60.03","17"
"04/23/12 09:13:40","58.7314","133.7","215.63","624","60.0","18"
"04/23/12 09:18:40","58.7419","137.1","216.26","642","60.03","19"
"04/23/12 09:23:39","58.7528","140.4","216.32","656","60.03","19"
"04/23/12 09:28:40","58.7639","144.2","217.02","667","60.03","20"
"04/23/12 09:33:40","58.7752","146.8","216.58","675","60.03","21"
"04/23/12 09:38:39","58.7867","150.3","217.01","695","60.03","22"
"04/23/12 09:43:39","58.7985","153.5","216.86","707","60.03","22"
"04/23/12 09:48:40","58.8106","156.0","216.35","720","60.0","22"
"04/23/12 09:53:39","58.8229","158.8","217.08","731","60.03","23"
"04/23/12 09:58:39","58.8353","160.6","215.99","744","60.03","23"
"04/23/12 10:03:40","58.848","164.5","216.96","753","60.03","23"
"04/23/12 10:08:39","58.8608","166.1","216.57","765","60.0","24"
"04/23/12 10:13:40","58.874","168.0","216.79","770","60.03","24"
"04/23/12 10:18:40","58.8871","169.8","216.13","783","60.03","25"
"04/23/12 10:23:40","58.9005","173.9","216.82","797","60.03","25"
"04/23/12 10:28:39","58.9139","174.7","216.32","803","60.03","25"
"04/23/12 10:33:39","58.9276","175.9","216.49","808","60.0","26"
"04/23/12 10:38:40","58.9415","178.7","216.51","817","60.03","26"
"04/23/12 10:43:40","58.9554","181.0","216.91","826","60.03","26"
"04/23/12 10:48:39","58.9695","182.0","217.18","828","60.07","27"
"04/23/12 10:53:39","58.9837","182.4","217.4","826","60.0","27"
"04/23/12 10:58:39","58.998","185.0","217.32","842","60.03","28"
"04/23/12 11:03:40","59.0125","185.6","217.23","843","60.0","28"
"04/23/12 11:08:39","59.0268","186.2","217.6","842","60.03","28"
"04/23/12 11:13:40","59.0415","188.3","217.35","854","60.0","29"
"04/23/12 11:18:39","59.0562","190.2","218.23","861","60.03","29"
"04/23/12 11:23:40","59.0711","191.5","218.54","860","60.0","29"
"04/23/12 11:28:40","59.086","191.7","217.59","867","60.03","30"
"04/23/12 11:33:39","59.101","192.9","217.31","877","60.0","30"
"04/23/12 11:38:40","59.1161","193.7","217.64","882","60.03","30"
"04/23/12 11:43:40","59.1312","194.2","217.3","877","60.03","31"
"04/23/12 11:48:40","59.1463","194.2","217.72","878","60.03","30"
"04/23/12 11:53:39","59.1614","194.6","217.45","881","60.03","31"
"04/23/12 11:58:39","59.1766","194.6","217.73","881","60.03","30"
"04/23/12 12:03:39","59.1917","195.0","217.86","883","60.03","30"
"04/23/12 12:08:39","59.2068","194.2","215.67","888","60.03","30"
"04/23/12 12:13:39","59.2221","194.8","217.35","882","60.03","30"
"04/23/12 12:23:40","59.2524","194.8","216.93","881","60.0","29"
"04/23/12 12:28:39","59.2675","194.5","217.33","884","60.03","29"
"04/23/12 12:33:39","59.2826","194.4","217.05","886","60.07","29"
"04/23/12 12:38:39","59.2977","194.3","217.76","883","60.03","29"
"04/23/12 12:43:40","59.313","194.6","217.05","881","60.0","28"
"04/23/12 12:48:39","59.328","194.1","216.7","886","60.03","28"
"04/23/12 12:58:40","59.3584","194.4","216.94","876","60.07","28"
"04/23/12 13:03:41","59.3736","194.7","217.52","882","60.0","28"
"04/23/12 13:08:40","59.3887","194.4","217.67","882","60.0","28"
"04/23/12 13:13:39","59.4038","194.8","217.33","886","60.0","28"
"04/23/12 13:18:40","59.4189","194.8","217.48","885","60.07","28"
"04/23/12 13:23:40","59.4342","194.7","217.31","879","60.0","28"
"04/23/12 13:28:39","59.4492","193.6","217.4","885","60.03","28"
"04/23/12 13:33:40","59.4645","194.4","217.73","882","60.03","28"
"04/23/12 13:38:39","59.4795","192.8","218.97","869","60.03","28"
"04/23/12 13:43:40","59.4945","192.4","218.59","867","60.0","28"
"04/23/12 13:48:40","59.5094","190.8","217.81","865","60.07","28"
"04/23/12 13:53:40","59.5241","190.1","218.35","857","60.03","28"
"04/23/12 13:58:40","59.5389","189.1","218.1","858","60.03","28"
"04/23/12 14:03:40","59.5535","187.0","216.8","857","60.03","28"
"04/23/12 14:08:40","59.5681","187.5","216.94","852","60.03","27"
"04/23/12 14:13:40","59.5827","185.1","217.06","843","60.03","27"
"04/23/12 14:18:39","59.5969","183.9","217.61","836","60.03","26"
"04/23/12 14:23:39","59.6112","180.5","218.35","823","60.0","26"
"04/23/12 14:28:40","59.6252","177.8","217.56","813","60.03","26"
"04/23/12 14:33:40","59.639","175.9","218.56","801","60.03","26"
"04/23/12 14:38:39","59.6525","173.4","218.1","791","60.03","26"
"04/23/12 14:43:39","59.666","171.1","218.57","780","60.03","26"
"04/23/12 14:48:39","59.6791","169.5","218.92","767","60.03","26"
"04/23/12 14:53:39","59.6922","166.5","218.36","761","60.03","26"
"04/23/12 14:58:40","59.7051","163.2","217.76","744","60.0","26"
"04/23/12 15:03:39","59.7176","160.3","218.53","731","60.03","26"
"04/23/12 15:08:39","59.7299","156.7","219.0","713","60.03","27"
"04/23/12 15:13:40","59.7421","154.3","217.71","709","60.0","26"
"04/23/12 15:18:39","59.754","151.4","217.67","695","60.03","26"
"04/23/12 15:23:40","59.7657","148.0","217.78","684","60.03","26"
"04/23/12 15:28:39","59.777","145.4","217.1","671","60.0","26"
"04/23/12 15:33:40","59.7883","142.2","217.1","658","60.0","26"
"04/23/12 15:38:40","59.7992","137.8","216.69","637","60.03","26"
"04/23/12 15:43:39","59.8098","135.1","217.03","629","60.0","26"
"04/23/12 15:48:40","59.8201","131.3","217.02","615","60.03","26"
"04/23/12 15:53:40","59.8303","128.6","217.61","600","60.03","26"
"04/23/12 15:58:39","59.8401","124.2","217.39","586","60.03","26"
"04/23/12 16:03:40","59.8497","121.5","216.55","576","60.03","25"
"04/23/12 16:08:39","59.859","117.5","216.63","556","60.0","25"
"04/23/12 16:13:39","59.868","112.9","215.92","534","60.03","25"
"04/23/12 16:18:40","59.8766","109.2","216.21","515","60.0","25"
"04/23/12 16:23:40","59.885","105.6","216.5","503","60.03","24"
"04/23/12 16:28:40","59.893","101.3","216.39","486","60.03","24"
"04/23/12 16:33:39","59.9007","97.3","216.2","471","60.0","24"
"04/23/12 16:38:39","59.9081","93.3","216.01","450","60.03","24"
"04/23/12 16:43:40","59.9152","89.1","215.84","432","60.03","24"
"04/23/12 16:48:39","59.922","84.7","216.52","410","60.0","24"
"04/23/12 16:53:40","59.9284","80.3","216.03","396","60.03","23"
"04/23/12 16:58:39","59.9344","76.2","216.11","374","60.03","23"
"04/23/12 17:03:40","59.9402","71.7","216.1","360","60.03","22"
"04/23/12 17:08:41","59.9456","67.5","215.73","338","60.0","22"
"04/23/12 17:13:40","59.9506","62.2","215.37","320","60.03","22"
"04/23/12 17:18:40","59.9553","60.3","215.55","394","60.03","21"
"04/23/12 17:23:40","59.9596","64.4","216.11","358","60.0","21"
"04/23/12 17:28:40","59.9635","40.8","215.48","254","60.03","20"
"04/23/12 17:33:40","59.9672","49.5","214.96","329","60.03","20"
"04/23/12 17:38:40","59.9704","45.9","215.7","201","60.03","20"
"04/23/12 17:43:40","59.9733","31.0","215.55","308","60.03","19"
"04/23/12 17:48:39","59.9759","35.9","215.05","177","60.0","19"
"04/23/12 17:53:39","59.9783","36.3","214.99","172","60.03","18"
"04/23/12 17:58:39","59.9803","25.2","214.81","304","60.03","18"
"04/23/12 18:03:40","59.982","27.2","215.58","74","60.03","18"
"04/23/12 18:08:40","59.9834","16.5","215.43","11","60.03","17"
"04/23/12 18:13:40","59.9846","13.4","214.54","127","60.03","17"
"04/23/12 18:18:39","59.9856","14.4","214.07","78","60.03","16"
"04/23/12 18:23:40","59.9864","7.2","214.08","0","60.03","15"
"04/23/12 18:28:40","59.9869","0.0","214.21","0","60.07","15"
"04/23/12 18:33:40","59.9874","11.2","214.29","60","60.0","15"
"04/23/12 18:38:40","59.9877","9.3","213.06","100","60.0","14"
"04/23/12 18:48:39","59.9882","9.2","213.73","90","60.03","13"
"04/24/12 06:38:39","59.9883","13.2","213.89","0","60.0","6"
"04/24/12 06:43:43","59.9887","12.8","215.25","14","60.03","6"
"04/24/12 06:48:39","59.9892","0.0","214.72","0","60.03","7"
"04/24/12 06:53:40","59.9901","6.6","213.75","222","60.03","7"
"04/24/12 06:58:39","59.991","14.2","214.02","21","60.03","8"
"04/24/12 07:03:39","59.9923","27.3","214.6","117","60.0","8"
"04/24/12 07:08:40","59.9939","24.4","214.4","20","60.03","9"
"04/24/12 07:13:39","59.9958","27.3","214.71","194","60.03","9"
"04/24/12 07:18:39","59.998","35.0","215.06","222","60.03","9"
"04/24/12 07:23:39","60.0006","38.6","214.94","78","60.03","9"
"04/24/12 07:28:40","60.0035","35.5","214.91","88","60.0","10"
"04/24/12 07:33:40","60.0068","37.0","214.61","231","60.03","11"
"04/24/12 07:38:40","60.0103","54.7","215.38","304","60.03","11"
"04/24/12 07:43:40","60.0142","59.8","214.93","99","60.0","11"
"04/24/12 07:48:39","60.018","38.7","215.5","350","60.03","12"
"04/24/12 07:53:41","60.0218","56.5","214.84","189","60.03","13"
"04/24/12 07:58:39","60.0257","48.5","214.84","384","60.03","13"
"04/24/12 08:03:39","60.0304","72.1","214.76","364","60.0","13"
"04/24/12 08:08:39","60.0362","76.6","215.08","383","60.03","14"
"04/24/12 08:13:39","60.0424","81.5","215.92","400","60.03","14"
"04/24/12 08:18:39","60.0489","85.8","215.38","424","60.03","15"
"04/24/12 08:23:40","60.0558","90.3","215.0","444","60.03","15"
"04/24/12 08:28:40","60.063","94.6","215.78","459","60.03","16"
"04/24/12 08:33:41","60.0706","98.7","215.91","475","60.0","17"
"04/24/12 08:38:40","60.0784","103.8","216.16","495","60.0","17"
"04/24/12 08:43:40","60.0868","114.2","217.88","539","60.0","17"
"04/24/12 08:48:40","60.0907","51.3","214.47","388","60.0","17"
"04/24/12 08:53:39","60.0938","32.4","214.48","264","60.03","17"
"04/24/12 08:58:41","60.0963","35.7","213.95","255","60.03","16"
"04/24/12 09:03:40","60.0992","38.2","213.83","219","60.03","16"
"04/24/12 09:08:39","60.1021","43.8","213.27","92","60.03","15"
"04/24/12 09:13:40","60.1053","50.7","214.6","111","60.03","15"
"04/24/12 09:18:40","60.1103","86.8","214.9","425","60.0","15"
"04/24/12 09:23:39","60.1153","49.2","214.45","234","60.03","16"
"04/24/12 09:28:40","60.1192","64.8","214.69","312","60.0","16"
"04/24/12 09:33:41","60.1231","45.6","214.32","351","60.03","16"
"04/24/12 09:38:41","60.1274","67.8","214.78","340","60.0","16"
"04/24/12 09:43:39","60.1327","71.7","214.77","359","60.0","17"
"04/24/12 09:48:40","60.1391","84.0","215.31","412","60.03","17"
"04/24/12 09:53:40","60.1479","106.2","216.09","508","60.03","18"
"04/24/12 09:58:40","60.1558","105.6","214.79","503","60.0","18"
"04/24/12 10:03:41","60.1626","82.9","214.66","407","60.0","19"
"04/24/12 10:08:40","60.1705","103.0","215.46","496","60.03","19"
"04/24/12 10:13:41","60.179","137.1","215.28","642","60.0","19"
"04/24/12 10:18:39","60.1856","97.0","215.81","469","60.0","19"
"04/24/12 10:23:40","60.1927","61.7","215.01","317","60.0","19"
"04/24/12 10:28:41","60.1996","130.2","216.09","610","60.0","20"
"04/24/12 10:33:41","60.2085","69.7","214.6","351","60.0","20"
"04/24/12 10:38:40","60.217","88.5","215.71","431","60.0","20"
"04/24/12 10:43:40","60.2245","77.5","215.11","380","60.03","19"
"04/24/12 10:48:40","60.2299","66.9","213.6","337","60.0","19"
"04/24/12 10:53:39","60.2356","82.4","215.31","404","60.0","19"
"04/24/12 10:58:40","60.2425","115.5","215.55","551","60.07","18"
"04/24/12 11:03:40","60.2523","97.0","214.74","472","60.0","18"
"04/24/12 11:08:39","60.2619","157.2","215.71","726","60.03","19"
"04/24/12 11:13:41","60.2688","71.3","214.09","360","60.03","19"
"04/24/12 11:18:40","60.2737","48.2","213.21","231","60.0","19"
"04/24/12 11:23:40","60.2783","143.4","215.43","668","60.0","18"
"04/24/12 11:28:39","60.2912","103.2","214.82","492","60.0","19"
"04/24/12 11:33:40","60.2981","67.2","213.77","341","60.03","19"
"04/24/12 11:38:40","60.3066","188.8","217.63","857","60.03","19"
"04/24/12 11:43:39","60.3123","37.5","213.77","145","60.0","18"
"04/24/12 11:48:40","60.3164","63.5","214.21","345","60.03","18"
"04/24/12 11:53:41","60.3265","81.8","215.84","401","60.03","19"
"04/24/12 11:58:40","60.3297","0.0","213.76","0","60.0","18"
"04/24/12 12:03:40","60.3342","195.6","218.34","888","60.03","20"
"04/24/12 12:08:41","60.3486","162.0","217.03","742","60.0","23"
"04/24/12 12:13:40","60.3621","150.0","216.88","694","60.03","25"
"04/24/12 12:18:41","60.3719","70.9","215.2","356","60.03","26"
"04/24/12 12:23:41","60.3779","75.2","215.14","378","60.07","25"
"04/24/12 12:28:41","60.3835","76.1","215.44","377","60.07","25"
"04/24/12 12:33:40","60.3896","65.2","215.35","329","60.0","24"
"04/24/12 12:38:40","60.3981","189.3","218.63","859","60.03","25"
"04/24/12 12:43:41","60.413","193.8","218.3","873","60.03","26"
"04/24/12 12:48:41","60.428","194.3","218.35","872","60.03","27"
"04/24/12 12:53:41","60.442","195.0","218.24","872","60.03","27"
"04/24/12 12:58:41","60.4536","93.4","214.42","458","60.03","26"
"04/24/12 13:03:40","60.4609","118.0","216.63","549","60.03","25"
"04/24/12 13:08:41","60.4737","125.2","216.43","591","60.0","25"
"04/24/12 13:13:39","60.4872","195.3","217.64","884","60.0","26"
"04/24/12 13:18:40","60.5024","194.7","217.89","880","60.0","26"
"04/24/12 13:23:41","60.5177","194.8","218.06","884","60.03","26"
"04/24/12 13:28:40","60.5328","193.2","217.72","878","60.03","27"
"04/24/12 13:33:41","60.5479","192.4","218.03","872","60.0","27"
"04/24/12 13:38:40","60.5628","192.0","218.54","874","60.03","27"
"04/24/12 13:43:41","60.5779","192.5","217.91","869","60.03","26"
"04/24/12 13:48:40","60.5928","189.3","218.34","858","60.03","26"
"04/24/12 13:53:40","60.6074","186.7","218.09","849","60.03","27"
"04/24/12 13:58:40","60.6219","185.1","218.33","839","60.0","27"
"04/24/12 14:03:39","60.6363","184.9","217.58","842","60.0","26"
"04/24/12 14:08:40","60.6507","185.2","218.33","839","60.03","25"
"04/24/12 14:13:41","60.6651","183.8","218.52","831","60.0","25"
"04/24/12 14:18:39","60.6791","180.2","217.29","823","60.0","25"
"04/24/12 14:23:40","60.6932","178.8","218.09","808","60.03","24"
"04/24/12 14:28:40","60.7071","177.4","217.51","808","60.03","24"
"04/24/12 14:33:39","60.7208","175.6","217.88","799","60.03","23"
"04/24/12 14:38:40","60.7343","172.3","217.88","783","60.03","23"
"04/24/12 14:43:41","60.7477","169.5","216.78","774","60.0","24"
"04/24/12 14:48:40","60.7607","167.0","216.54","762","60.0","24"
"04/24/12 14:53:39","60.7736","164.2","216.26","755","60.0","24"
"04/24/12 14:58:40","60.7864","161.9","216.51","747","60.0","24"
"04/24/12 15:03:41","60.799","160.5","216.35","738","60.0","23"
"04/24/12 15:08:40","60.8114","158.7","217.14","731","60.0","22"
"04/24/12 15:13:41","60.8238","156.0","216.93","717","60.0","22"
"04/24/12 15:18:39","60.8357","153.6","216.71","707","60.0","21"
"04/24/12 15:23:39","60.8476","151.9","216.53","697","60.0","20"
"04/24/12 15:28:41","60.8591","148.9","216.76","694","60.03","20"
"04/24/12 15:33:41","60.8706","144.7","216.69","672","60.03","20"
"04/24/12 15:38:41","60.8817","147.3","216.57","679","60.0","20"
"04/24/12 15:43:39","60.8913","84.8","215.02","419","60.03","20"
"04/24/12 15:48:40","60.8997","108.2","215.19","516","60.03","20"
"04/24/12 15:53:40","60.908","135.6","216.42","631","60.03","20"
"04/24/12 15:58:40","60.9182","127.1","216.64","595","60.07","19"
"04/24/12 16:03:41","60.9253","63.8","214.72","356","60.0","19"
"04/24/12 16:08:40","60.9335","129.3","216.08","606","60.0","20"
"04/24/12 16:13:40","60.9404","53.6","214.67","102","60.03","19"
"04/24/12 16:18:41","60.9437","43.2","213.66","325","60.0","19"
"04/24/12 16:23:40","60.9476","58.9","214.1","93","60.03","19"
"04/24/12 16:28:40","60.9513","37.1","214.26","132","60.0","18"
"04/24/12 16:33:41","60.9557","110.2","215.62","523","60.0","18"
"04/24/12 16:38:41","60.9604","78.8","214.8","386","59.96","18"
"04/24/12 16:43:40","60.9644","43.5","214.17","200","60.03","18"
"04/24/12 16:48:39","60.9693","99.8","215.07","482","60.03","18"
"04/24/12 16:53:41","60.9769","89.9","214.8","438","60.0","18"
"04/24/12 16:58:39","60.9832","92.5","215.85","450","60.07","18"
"04/24/12 17:03:40","60.9897","70.6","215.69","353","60.03","18"
"04/24/12 17:08:40","60.9952","73.0","215.46","367","60.0","18"
"04/24/12 17:13:41","61.0011","72.7","215.35","359","60.0","18"
"04/24/12 17:18:40","61.006","64.6","214.87","332","60.0","18"
"04/24/12 17:23:40","61.0105","59.0","214.23","275","60.03","18"
"04/24/12 17:28:39","61.0135","25.2","213.56","94","60.03","18"
"04/24/12 17:33:41","61.0149","18.2","213.93","232","60.03","17"
"04/24/12 17:38:40","61.017","30.2","214.09","191","60.03","17"
"04/24/12 17:43:39","61.0194","39.9","215.08","191","60.03","17"
"04/24/12 17:48:40","61.0217","17.9","214.68","279","60.03","17"
"04/24/12 17:53:40","61.0233","14.2","214.72","18","60.03","17"
"04/24/12 17:58:39","61.0244","15.9","213.21","5","60.03","17"
"04/24/12 18:03:40","61.0264","27.1","213.69","66","60.07","17"
"04/24/12 18:08:40","61.0287","35.1","215.06","150","60.03","17"
"04/24/12 18:13:39","61.0311","25.6","215.31","114","60.03","17"
"04/24/12 18:18:40","61.0332","21.1","214.73","160","60.03","17"
"04/24/12 18:23:41","61.0351","28.0","213.84","29","60.03","17"
"04/24/12 18:28:41","61.0366","12.8","214.35","85","60.03","17"
"04/24/12 18:33:41","61.038","23.1","213.51","96","60.03","17"
"04/24/12 18:38:39","61.0392","13.4","213.58","2","60.03","17"
"04/24/12 18:43:41","61.0402","14.5","213.7","0","60.03","17"
"04/24/12 18:48:41","61.0409","11.7","213.86","84","60.03","16"
"04/24/12 18:53:40","61.0416","3.7","213.72","243","60.03","16"
"04/24/12 18:58:41","61.042","14.1","213.17","87","60.03","16"
"04/24/12 19:03:40","61.0424","0.0","213.69","0","60.03","16"
"04/25/12 06:33:40","61.0428","0.0","214.12","0","60.0","6"
"04/25/12 06:38:40","61.0433","13.7","214.1","75","60.0","7"
"04/25/12 06:43:41","61.044","15.3","214.58","4","60.03","8"
"04/25/12 06:48:41","61.0448","7.2","214.07","160","60.0","8"
"04/25/12 06:53:40","61.0455","7.1","214.16","0","60.0","9"
"04/25/12 06:58:41","61.0464","15.8","215.14","3","60.03","9"
"04/25/12 07:03:40","61.0474","15.8","215.04","1","60.0","9"
"04/25/12 07:08:41","61.0483","13.1","215.9","3","60.03","10"
"04/25/12 07:13:40","61.0492","11.0","214.05","1","60.0","10"
"04/25/12 07:18:41","61.0499","14.1","213.9","33","60.03","10"
"04/25/12 07:23:41","61.0507","10.2","214.91","1","60.03","11"
"04/25/12 07:28:41","61.0514","0.0","214.78","81","60.0","11"
"04/25/12 07:33:41","61.0521","6.1","214.75","238","60.03","11"
"04/25/12 07:38:40","61.0531","14.1","214.74","233","60.03","11"
"04/25/12 07:43:40","61.0542","12.3","215.71","3","60.03","11"
"04/25/12 07:48:41","61.0553","13.7","214.19","79","60.03","11"
"04/25/12 07:53:40","61.0572","47.1","214.73","98","60.0","11"
"04/25/12 07:58:40","61.0639","92.5","216.0","448","60.0","12"
"04/25/12 08:03:41","61.0716","102.7","216.88","492","60.0","13"
"04/25/12 08:08:40","61.08","116.1","217.16","541","60.03","14"
"04/25/12 08:13:41","61.0891","113.5","215.83","536","60.0","15"
"04/25/12 08:18:41","61.0952","45.2","215.69","258","60.0","16"
"04/25/12 08:23:41","61.0998","76.4","216.37","377","60.03","16"
"04/25/12 08:28:41","61.1045","55.1","215.55","220","60.0","17"
"04/25/12 08:33:40","61.1096","46.7","215.03","424","60.03","17"
"04/25/12 08:38:40","61.1137","43.1","213.42","393","60.03","17"
"04/25/12 08:43:40","61.1171","47.9","213.67","340","60.03","17"
"04/25/12 08:48:41","61.1202","46.2","213.88","107","60.03","16"
"04/25/12 08:53:40","61.1233","44.5","213.81","335","60.03","16"
"04/25/12 08:58:41","61.1265","45.3","214.01","138","60.03","16"
"04/25/12 09:03:41","61.1298","37.7","215.13","158","60.03","16"
"04/25/12 09:08:40","61.1335","55.3","215.02","157","60.03","15"
"04/25/12 09:13:41","61.1377","47.1","214.25","425","60.03","16"
"04/25/12 09:18:41","61.1419","56.7","213.88","118","60.03","16"
"04/25/12 09:23:41","61.1458","45.3","214.7","242","60.03","16"
"04/25/12 09:28:40","61.1495","39.7","214.28","197","60.03","16"
"04/25/12 09:33:41","61.1527","42.4","213.76","335","60.03","16"
"04/25/12 09:38:41","61.1558","34.8","213.7","239","60.03","16"
"04/25/12 09:43:41","61.1585","35.4","212.51","182","60.0","16"
"04/25/12 09:48:40","61.161","44.2","214.02","143","60.0","16"
"04/25/12 09:53:41","61.1643","48.1","213.74","355","60.03","16"
"04/25/12 09:58:40","61.1682","52.8","213.67","114","60.03","16"
"04/25/12 10:03:40","61.1726","68.6","214.41","375","60.03","16"
"04/25/12 10:08:41","61.1771","61.4","213.69","315","60.03","17"
"04/25/12 10:13:40","61.181","70.5","214.63","358","60.0","17"
"04/25/12 10:23:41","61.1965","131.8","214.9","618","60.03","18"
"04/25/12 10:28:41","61.2051","145.7","215.23","678","60.0","18"
"04/25/12 10:33:40","61.2187","174.8","217.6","797","60.03","21"
"04/25/12 10:38:41","61.2289","117.1","216.72","553","60.03","21"
"04/25/12 10:43:41","61.2411","180.9","218.27","825","60.0","23"
"04/25/12 10:48:41","61.2528","155.5","217.38","717","60.03","24"
"04/25/12 10:53:40","61.2645","138.3","217.22","639","60.03","24"
"04/25/12 10:58:41","61.2773","153.4","216.26","710","60.03","26"
"04/25/12 11:03:41","61.2909","168.4","217.31","770","60.0","27"
"04/25/12 11:08:41","61.3039","174.2","216.98","796","60.03","28"
"04/25/12 11:13:41","61.3169","152.2","216.87","699","60.0","28"
"04/25/12 11:18:40","61.3284","152.2","216.83","702","60.03","29"
"04/25/12 11:23:41","61.3381","120.4","216.0","570","60.03","28"
"04/25/12 11:28:40","61.3485","125.7","215.93","592","60.0","28"
"04/25/12 11:33:41","61.3576","144.7","215.6","674","60.0","27"
"04/25/12 11:38:41","61.3674","118.4","214.9","563","60.0","27"
"04/25/12 11:43:41","61.3774","123.9","215.45","585","60.03","26"
"04/25/12 11:48:41","61.3878","102.0","215.68","490","60.07","26"
"04/25/12 11:53:40","61.3968","105.2","216.1","505","60.03","26"
"04/25/12 11:58:41","61.406","155.9","216.94","719","60.03","26"
"04/25/12 12:03:40","61.4187","194.9","216.91","880","60.0","26"
"04/25/12 12:08:42","61.4294","100.0","214.8","486","60.07","26"
"04/25/12 12:13:42","61.4393","127.0","215.89","595","60.03","26"
"04/25/12 12:18:41","61.4493","130.5","216.26","608","60.03","26"
"04/25/12 12:23:40","61.4566","76.6","214.93","382","60.03","25"
"04/25/12 12:28:41","61.4664","189.4","217.35","861","60.0","25"
"04/25/12 12:33:41","61.4808","191.0","217.92","862","60.03","26"
"04/25/12 12:38:41","61.496","194.9","217.26","882","60.03","26"
"04/25/12 12:43:41","61.5057","84.6","215.5","415","60.0","25"
"04/25/12 12:48:40","61.5115","75.9","215.39","374","60.03","24"
"04/25/12 12:53:41","61.5175","72.3","215.12","363","60.0","24"
"04/25/12 12:58:40","61.5225","64.9","215.86","326","60.0","23"
"04/25/12 13:03:41","61.5279","76.1","215.98","379","60.0","22"
"04/25/12 13:08:40","61.5334","73.4","215.34","368","60.03","22"
"04/25/12 13:13:40","61.5397","92.7","215.43","449","60.0","22"
"04/25/12 13:18:41","61.5477","95.2","215.18","464","60.03","22"
"04/25/12 13:23:40","61.5554","103.8","216.47","496","60.0","22"
"04/25/12 13:28:40","61.5637","104.3","216.23","501","60.03","22"
"04/25/12 13:33:40","61.5719","102.6","216.51","491","60.03","22"
"04/25/12 13:38:41","61.58","87.9","216.0","428","60.0","22"
"04/25/12 13:43:40","61.5851","47.2","215.67","78","60.03","21"
"04/25/12 13:48:40","61.5883","41.1","214.88","196","60.0","20"
"04/25/12 13:53:41","61.591","28.6","215.63","198","60.03","20"
"04/25/12 13:58:40","61.5936","29.7","215.79","80","60.03","19"
"04/25/12 14:03:41","61.5965","44.8","215.14","275","59.96","19"
"04/25/12 14:08:40","61.5993","38.0","215.31","154","60.03","18"
"04/25/12 14:13:41","61.6018","28.0","214.91","166","60.0","18"
"04/25/12 14:18:41","61.6039","18.9","215.83","262","60.07","18"
"04/25/12 14:23:40","61.606","34.7","215.33","68","60.0","17"
"04/25/12 14:28:40","61.6087","39.1","215.03","156","60.03","17"
"04/25/12 14:33:41","61.611","24.7","214.58","34","60.0","17"
"04/25/12 14:38:40","61.6129","26.1","214.56","310","60.0","17"
"04/25/12 14:43:40","61.615","25.2","214.33","92","60.03","16"
"04/25/12 14:48:41","61.6185","72.5","215.36","361","60.0","16"
"04/25/12 14:53:40","61.6236","44.2","215.49","355","60.03","17"
"04/25/12 14:58:41","61.6268","38.6","215.18","216","60.03","16"
"04/25/12 15:03:41","61.6317","70.2","215.52","349","60.03","17"
"04/25/12 15:08:40","61.6363","47.0","214.97","397","60.03","17"
"04/25/12 15:13:41","61.6399","42.0","214.96","318","60.0","17"
"04/25/12 15:18:40","61.6425","45.2","215.53","310","60.0","17"
"04/25/12 15:23:41","61.6464","48.0","215.67","410","60.03","17"
"04/25/12 15:28:41","61.6511","58.5","215.48","370","60.03","17"
"04/25/12 15:33:41","61.6552","66.6","215.34","179","60.03","17"
"04/25/12 15:38:41","61.66","61.4","215.58","116","60.03","17"
"04/25/12 15:43:40","61.6637","31.9","214.97","141","60.0","17"
"04/25/12 15:48:42","61.6661","23.8","214.42","242","60.03","17"
"04/25/12 15:53:40","61.6681","29.6","214.69","30","60.0","17"
"04/25/12 15:58:41","61.6697","13.9","214.81","275","60.03","17"
"04/25/12 16:03:40","61.6708","10.2","214.92","72","60.03","16"
"04/25/12 16:08:40","61.6717","10.7","214.28","246","60.03","15"
"04/25/12 16:13:41","61.6728","10.4","215.35","255","60.03","15"
"04/25/12 16:18:40","61.6735","14.3","215.07","2","60.03","15"
"04/25/12 16:23:40","61.674","10.9","214.97","41","60.03","15"
"04/25/12 16:28:41","61.6745","13.5","214.9","63","60.03","14"
"04/25/12 16:58:42","61.6746","0.0","213.99","172","60.03","13"
"04/25/12 17:03:42","61.6753","7.8","214.01","0","60.07","13"
"04/25/12 17:08:41","61.6761","15.6","214.17","78","60.03","13"
"04/25/12 17:13:40","61.6771","15.3","213.83","11","60.0","13"
"04/25/12 17:18:41","61.6778","12.1","213.25","104","60.03","13"
"04/25/12 17:23:42","61.6783","10.7","213.73","1","60.0","13"
"04/25/12 17:28:41","61.6788","0.0","213.66","4","60.03","13"
"04/26/12 07:03:51","61.679","0.0","213.87","0","60.07","1"
"04/26/12 07:13:44","61.6792","0.0","214.13","0","60.03","2"
"04/26/12 07:18:41","61.6798","11.1","213.51","14","60.03","2"
"04/26/12 07:23:41","61.6814","54.4","214.69","366","60.03","3"
"04/26/12 07:28:40","61.6834","37.0","214.64","177","60.03","3"
"04/26/12 07:33:42","61.685","22.6","214.51","224","60.0","4"
"04/26/12 07:38:41","61.6868","18.3","214.72","313","60.0","4"
"04/26/12 07:43:42","61.6886","18.2","214.19","264","60.0","4"
"04/26/12 07:48:41","61.69","13.8","214.12","202","60.0","4"
"04/26/12 07:53:42","61.6916","16.8","214.23","26","60.03","4"
"04/26/12 07:58:42","61.6938","29.8","215.1","106","60.0","4"
"04/26/12 08:03:41","61.6959","33.9","214.07","161","60.0","4"
"04/26/12 08:08:42","61.6981","16.0","213.64","17","60.0","4"
"04/26/12 08:13:41","61.6997","30.4","213.97","75","60.03","4"
"04/26/12 08:18:42","61.7016","14.4","213.57","136","60.0","4"
"04/26/12 08:23:40","61.7033","20.7","214.37","173","60.03","4"
"04/26/12 08:28:41","61.7048","31.8","214.26","257","60.03","5"
"04/26/12 08:33:40","61.7072","47.6","215.0","93","60.03","5"
"04/26/12 08:38:42","61.7092","24.3","214.85","39","60.0","5"
"04/26/12 08:43:40","61.712","61.2","214.97","315","60.0","5"
"04/26/12 08:48:42","61.72","171.7","217.21","782","60.0","6"
"04/26/12 08:53:41","61.7278","38.5","215.8","330","60.03","6"
"04/26/12 08:58:41","61.7345","93.6","216.92","448","60.0","6"
"04/26/12 09:03:41","61.7418","43.9","215.67","345","60.0","6"
"04/26/12 09:08:41","61.7476","89.5","216.23","433","60.03","6"
"04/26/12 09:13:42","61.7574","189.7","217.74","862","60.03","7"
"04/26/12 09:18:40","61.768","68.8","215.25","386","60.07","7"
"04/26/12 09:23:42","61.7751","168.5","217.67","767","60.03","7"
"04/26/12 09:28:40","61.7813","67.4","216.0","337","60.03","7"
"04/26/12 09:33:41","61.7917","80.8","215.82","400","60.0","9"
"04/26/12 09:38:42","61.7991","172.4","217.33","785","59.96","9"
"04/26/12 09:43:41","61.8092","99.9","215.84","481","60.03","9"
"04/26/12 09:48:42","61.8157","51.0","215.49","115","60.0","9"
"04/26/12 09:53:42","61.8242","42.3","214.85","390","60.03","9"
"04/26/12 09:58:42","61.8345","103.9","216.41","498","60.03","10"
"04/26/12 10:03:40","61.8462","195.9","217.96","887","60.0","11"
"04/26/12 10:08:41","61.8462","74.3","214.83","369","60.03","11"
"04/26/12 10:13:42","61.8607","196.1","217.87","887","60.0","11"
"04/26/12 10:18:41","61.8758","192.2","217.98","872","60.03","11"
"04/26/12 10:23:42","61.8871","132.8","216.92","624","60.03","12"
"04/26/12 10:28:42","61.8945","195.4","218.05","887","60.03","11"
"04/26/12 10:33:41","61.9066","76.4","216.42","379","60.0","12"
"04/26/12 10:38:40","61.9131","49.8","215.28","229","60.0","11"
"04/26/12 10:43:41","61.9262","106.6","216.97","510","60.03","13"
"04/26/12 10:48:40","61.9377","128.9","216.84","603","60.03","13"
"04/26/12 10:53:42","61.9523","195.3","218.36","894","60.03","14"
"04/26/12 10:58:40","61.9633","64.4","215.69","325","60.03","13"
"04/26/12 11:03:41","61.9726","112.4","216.24","538","60.0","14"
"04/26/12 11:08:42","61.9843","194.9","216.96","886","60.03","15"
"04/26/12 11:13:41","61.9931","105.5","216.29","505","60.0","14"
"04/26/12 11:18:40","62.0064","99.9","215.28","481","60.07","15"
"04/26/12 11:23:42","62.0151","67.4","215.51","339","60.0","15"
"04/26/12 11:28:42","62.0271","195.3","217.94","893","60.03","15"
"04/26/12 11:33:41","62.0401","194.8","217.64","875","60.03","15"
"04/26/12 11:38:42","62.0511","186.6","216.99","854","60.03","16"
"04/26/12 11:43:41","62.0625","93.2","214.92","454","60.03","16"
"04/26/12 11:48:42","62.074","192.4","216.24","879","60.0","16"
"04/26/12 11:53:42","62.0882","194.7","218.27","886","60.03","17"
"04/26/12 11:58:41","62.1017","86.5","214.98","423","60.03","17"
"04/26/12 12:03:42","62.1146","110.9","215.65","526","60.03","17"
"04/26/12 12:08:42","62.1261","193.1","217.22","858","60.0","17"
"04/26/12 12:13:42","62.1393","194.8","217.04","889","60.03","17"
"04/26/12 12:18:41","62.152","195.2","218.1","879","60.0","17"
"04/26/12 12:23:42","62.1668","194.5","217.06","879","60.03","18"
"04/26/12 12:28:40","62.1803","178.8","217.03","814","60.03","18"
"04/26/12 12:33:42","62.1923","87.5","215.07","430","60.0","18"
"04/26/12 12:38:42","62.2061","195.0","217.7","884","60.03","19"
"04/26/12 12:43:41","62.2182","134.7","216.51","632","60.0","18"
"04/26/12 12:48:41","62.233","194.6","217.27","881","60.03","19"
"04/26/12 12:53:42","62.2464","195.7","218.67","880","60.03","20"
"04/26/12 12:58:41","62.2609","193.8","218.55","869","60.0","20"
"04/26/12 13:03:41","62.2753","194.9","218.35","886","60.0","20"
"04/26/12 13:08:41","62.2889","196.0","217.4","901","60.03","19"
"04/26/12 13:13:42","62.3005","193.4","216.52","883","60.0","19"
"04/26/12 13:18:41","62.3101","196.3","216.9","890","60.03","18"
"04/26/12 13:23:41","62.3242","194.8","217.82","887","60.0","18"
"04/26/12 13:33:42","62.3522","196.3","217.29","887","60.03","19"
"04/26/12 13:38:41","62.3657","101.7","215.3","490","60.03","19"
"04/26/12 13:43:41","62.3775","196.1","217.94","897","60.03","19"
"04/26/12 13:48:42","62.3928","195.3","217.64","884","60.03","19"
"04/26/12 13:53:41","62.4079","195.3","216.62","889","60.03","20"
"04/26/12 13:58:42","62.4232","194.3","217.27","884","60.03","20"
"04/26/12 14:03:41","62.438","195.1","216.87","884","60.03","20"
"04/26/12 14:08:41","62.453","190.1","216.9","867","60.03","20"
"04/26/12 14:13:42","62.4677","187.7","217.01","852","60.0","20"
"04/26/12 14:18:42","62.4822","189.5","217.71","857","60.0","20"
"04/26/12 14:23:42","62.4967","190.3","217.37","867","60.03","20"
"04/26/12 14:28:41","62.511","182.6","217.06","839","60.03","20"
"04/26/12 14:33:42","62.5251","181.3","217.56","828","60.0","20"
"04/26/12 14:38:41","62.5391","179.2","216.75","819","60.0","20"
"04/26/12 14:43:40","62.5522","176.6","216.75","806","60.0","20"
"04/26/12 14:48:42","62.5659","173.5","217.42","794","60.0","20"
"04/26/12 14:53:41","62.5793","169.9","217.64","780","60.03","20"
"04/26/12 14:58:42","62.5924","167.4","216.87","771","60.0","20"
"04/26/12 15:03:42","62.6054","165.4","215.17","766","60.03","20"
"04/26/12 15:08:42","62.6181","161.4","216.54","743","60.03","20"
"04/26/12 15:13:41","62.6305","158.6","216.48","731","60.03","20"
"04/26/12 15:18:41","62.6425","156.2","215.81","724","60.03","20"
"04/26/12 15:23:41","62.6546","153.7","216.55","709","60.03","20"
"04/26/12 15:28:41","62.6665","150.0","216.45","694","60.03","20"
"04/26/12 15:33:42","62.6781","146.6","216.16","680","60.03","19"
"04/26/12 15:38:41","62.6894","142.9","216.06","669","60.0","19"
"04/26/12 15:43:42","62.7004","139.3","216.57","650","60.03","19"
"04/26/12 15:48:41","62.7111","135.7","215.63","636","60.0","19"
"04/26/12 15:53:41","62.7216","132.5","216.12","620","60.03","19"
"04/26/12 15:58:42","62.7318","129.1","216.31","604","60.03","19"
"04/26/12 16:03:41","62.7417","125.0","216.96","588","60.03","18"
"04/26/12 16:08:42","62.7512","120.5","215.88","572","60.03","18"
"04/26/12 16:13:42","62.7605","116.5","215.8","554","60.03","18"
"04/26/12 16:18:41","62.7694","113.0","214.99","537","60.03","18"
"04/26/12 16:23:41","62.778","108.5","216.03","518","60.03","18"
"04/26/12 16:28:42","62.7864","104.7","215.76","501","60.03","18"
"04/26/12 16:33:41","62.7944","101.0","215.85","483","60.03","17"
"04/26/12 16:38:42","62.8021","96.7","216.04","465","60.0","17"
"04/26/12 16:43:41","62.8094","92.0","214.88","444","60.0","17"
"04/26/12 16:48:41","62.8164","87.3","215.52","427","60.03","17"
"04/26/12 16:53:41","62.823","82.4","215.32","406","60.0","17"
"04/26/12 16:58:41","62.8293","78.1","215.06","389","60.07","16"
"04/26/12 17:03:41","62.8352","73.2","214.79","367","60.07","16"
"04/26/12 17:08:41","62.8407","68.8","214.12","348","60.03","15"
"04/26/12 17:13:42","62.8459","64.4","214.49","328","60.0","15"
"04/26/12 17:18:41","62.8506","44.6","213.76","101","60.03","15"
"04/26/12 17:23:41","62.8545","43.6","214.49","347","60.03","15"
"04/26/12 17:28:41","62.8584","59.9","213.93","354","60.03","15"
"04/26/12 17:33:41","62.8622","49.9","214.08","368","60.03","15"
"04/26/12 17:38:42","62.8655","37.7","214.05","314","60.0","14"
"04/26/12 17:43:42","62.8687","42.3","213.9","238","60.07","14"
