"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/26/12 17:48:42","62.8714","29.1","214.11","167","60.03","13"
"04/26/12 17:53:42","62.8739","26.6","214.51","125","60.03","13"
"04/26/12 17:58:41","62.876","14.2","214.16","27","60.03","13"
"04/26/12 18:03:41","62.8779","14.1","213.57","166","60.03","13"
"04/26/12 18:08:42","62.8794","10.7","214.24","188","60.07","13"
"04/26/12 18:13:41","62.8807","15.4","213.25","35","60.03","12"
"04/26/12 18:18:42","62.8817","16.1","213.24","20","60.03","12"
"04/26/12 18:23:41","62.8826","0.0","213.14","125","60.03","11"
"04/26/12 18:28:42","62.8833","12.2","213.25","0","60.03","11"
"04/26/12 18:33:41","62.8839","11.6","213.32","60","60.03","11"
"04/26/12 18:38:42","62.8844","6.4","213.12","215","60.03","11"
"04/26/12 18:43:41","62.8848","13.8","213.6","47","60.03","11"
"04/26/12 18:48:41","62.8851","0.0","213.42","0","60.03","11"
"04/26/12 18:53:42","62.8854","0.0","213.62","0","60.03","10"
"04/26/12 18:58:42","62.8856","0.0","213.83","0","60.03","10"
"04/26/12 19:03:41","62.8858","10.8","212.93","32","60.03","10"
"04/27/12 06:28:41","62.886","0.0","213.92","0","60.0","1"
"04/27/12 06:33:41","62.8863","13.3","214.95","2","60.03","2"
"04/27/12 06:38:49","62.8868","13.6","213.79","0","60.03","2"
"04/27/12 06:43:42","62.8875","14.4","213.56","2","60.03","3"
"04/27/12 06:48:42","62.8885","14.8","213.83","119","60.03","3"
"04/27/12 06:53:43","62.8898","12.3","214.05","201","60.0","4"
"04/27/12 06:58:42","62.8914","21.3","214.59","133","60.03","4"
"04/27/12 07:08:41","62.8956","27.7","214.36","219","60.03","5"
"04/27/12 07:13:41","62.8982","30.0","215.02","83","60.0","6"
"04/27/12 07:18:41","62.901","42.2","213.74","194","60.03","6"
"04/27/12 07:23:43","62.9039","36.0","214.87","230","60.03","6"
"04/27/12 07:28:43","62.9073","50.4","214.47","290","60.07","7"
"04/27/12 07:33:42","62.911","56.7","214.21","97","60.0","7"
"04/27/12 07:38:42","62.9148","50.7","214.9","190","60.03","8"
"04/27/12 07:43:42","62.9186","39.1","215.63","105","60.03","8"
"04/27/12 07:48:41","62.9224","55.3","214.99","134","60.0","8"
"04/27/12 07:53:42","62.9263","56.2","214.93","334","60.0","9"
"04/27/12 07:58:42","62.9318","73.2","214.55","367","60.03","9"
"04/27/12 08:03:42","62.9376","78.1","216.09","385","60.03","9"
"04/27/12 08:08:41","62.9439","82.9","215.46","406","60.03","9"
"04/27/12 08:13:42","62.9505","87.6","215.6","428","60.03","10"
"04/27/12 08:18:42","62.9575","91.9","215.93","443","60.03","11"
"04/27/12 08:23:42","62.9648","96.1","216.87","462","60.0","11"
"04/27/12 08:33:42","62.9804","105.6","216.0","506","60.03","12"
"04/27/12 08:38:41","62.9889","110.4","216.99","523","60.03","12"
"04/27/12 08:43:41","62.9976","113.4","216.74","541","60.03","13"
"04/27/12 08:48:42","63.0065","116.5","215.12","554","60.03","13"
"04/27/12 08:53:41","63.0157","120.3","217.13","560","60.03","14"
"04/27/12 09:03:42","63.035","127.0","216.85","597","60.0","15"
"04/27/12 09:08:43","63.0451","131.1","216.84","615","60.03","15"
"04/27/12 09:13:42","63.0555","135.4","217.14","628","60.0","16"
"04/27/12 09:18:42","63.0662","138.7","217.71","643","60.03","16"
"04/27/12 09:23:42","63.077","141.2","216.71","658","60.07","17"
"04/27/12 09:28:42","63.0882","145.2","217.46","672","60.03","17"
"04/27/12 09:33:41","63.0996","149.3","217.4","689","60.03","17"
"04/27/12 09:38:42","63.1114","152.3","216.15","705","60.03","17"
"04/27/12 09:43:43","63.1234","155.8","217.98","717","60.03","17"
"04/27/12 09:48:41","63.1356","158.9","217.18","727","60.03","17"
"04/27/12 09:53:42","63.148","158.9","217.08","732","60.03","18"
"04/27/12 09:58:42","63.1605","161.3","216.51","743","60.0","19"
"04/27/12 10:03:42","63.1731","162.7","216.83","749","60.03","20"
"04/27/12 10:08:41","63.186","167.7","217.52","767","60.0","20"
"04/27/12 10:13:42","63.1992","168.8","217.13","777","60.03","21"
"04/27/12 10:18:43","63.2126","172.3","217.08","791","60.03","22"
"04/27/12 10:23:41","63.2261","174.4","217.83","794","60.03","22"
"04/27/12 10:28:42","63.2397","175.7","218.72","796","60.03","23"
"04/27/12 10:33:41","63.2535","179.5","218.84","812","60.0","22"
"04/27/12 10:38:43","63.2676","179.9","218.42","818","60.0","23"
"04/27/12 10:43:41","63.2817","183.9","219.39","828","60.03","23"
"04/27/12 10:48:43","63.2962","186.3","218.69","843","60.0","22"
"04/27/12 10:53:43","63.3107","185.6","218.88","836","60.0","23"
"04/27/12 10:58:41","63.3251","187.0","218.43","851","60.03","23"
"04/27/12 11:03:42","63.3398","191.2","217.89","864","60.0","23"
"04/27/12 11:08:41","63.3547","191.3","218.67","865","60.07","23"
"04/27/12 11:13:41","63.3696","191.2","218.01","863","60.03","24"
"04/27/12 11:18:42","63.3847","192.8","218.04","870","60.0","24"
"04/27/12 11:23:43","63.3996","193.9","218.89","876","60.0","25"
"04/27/12 11:28:41","63.4148","193.8","217.71","878","60.03","25"
"04/27/12 11:33:42","63.4298","193.1","216.53","875","60.03","26"
"04/27/12 11:38:42","63.445","194.9","218.0","886","60.03","25"
"04/27/12 11:43:42","63.4601","194.5","217.71","883","60.0","25"
"04/27/12 11:48:41","63.4753","194.0","218.01","882","60.07","26"
"04/27/12 11:53:42","63.4905","194.7","217.93","873","60.0","26"
"04/27/12 12:03:43","63.5208","194.6","217.96","876","60.03","26"
"04/27/12 12:08:43","63.5359","193.6","218.01","886","60.03","26"
"04/27/12 12:13:42","63.551","194.3","217.8","883","60.03","26"
"04/27/12 12:18:42","63.5662","194.7","218.0","885","60.07","26"
"04/27/12 12:23:42","63.5813","194.6","218.45","882","60.03","26"
"04/27/12 12:28:42","63.5965","194.1","217.68","885","60.03","25"
"04/27/12 12:33:42","63.6116","194.3","217.8","887","60.03","25"
"04/27/12 12:38:42","63.6267","194.4","217.29","881","60.0","25"
"04/27/12 12:43:42","63.6419","194.6","217.84","882","60.03","24"
"04/27/12 12:48:41","63.657","194.8","217.35","881","60.03","24"
"04/27/12 12:53:42","63.6722","194.6","217.85","882","60.03","24"
"04/27/12 12:58:42","63.6874","194.4","218.21","884","60.03","25"
"04/27/12 13:03:41","63.7025","194.8","218.54","880","60.03","25"
"04/27/12 13:08:43","63.7177","194.7","218.49","884","60.03","24"
"04/27/12 13:13:43","63.7328","194.4","217.65","882","60.0","24"
"04/27/12 13:18:41","63.748","194.7","217.08","880","60.0","24"
"04/27/12 13:23:43","63.7631","194.1","217.53","878","60.03","24"
"04/27/12 13:28:41","63.7782","194.4","217.93","877","60.03","24"
"04/27/12 13:33:42","63.7934","194.5","218.06","884","60.03","24"
"04/27/12 13:38:43","63.8086","194.9","218.18","880","60.0","23"
"04/27/12 13:43:42","63.8237","194.4","218.03","885","60.07","23"
"04/27/12 13:48:42","63.8388","192.0","218.69","867","60.03","23"
"04/27/12 13:53:41","63.8537","190.8","217.76","866","60.03","23"
"04/27/12 13:58:42","63.8686","190.9","218.53","866","60.07","22"
"04/27/12 14:03:43","63.8835","191.1","218.18","864","60.03","23"
"04/27/12 14:08:43","63.8982","188.5","218.38","852","60.03","22"
"04/27/12 14:13:42","63.9127","186.4","217.75","844","60.0","22"
"04/27/12 14:18:42","63.9272","182.8","217.4","840","60.03","22"
"04/27/12 14:23:42","63.9413","180.8","217.54","824","60.03","23"
"04/27/12 14:28:41","63.9554","180.3","217.97","821","60.03","22"
"04/27/12 14:33:42","63.9694","177.2","217.85","809","60.03","22"
"04/27/12 14:38:41","63.9831","174.4","217.34","799","60.0","22"
"04/27/12 14:43:43","63.9967","172.3","217.19","791","60.0","22"
"04/27/12 14:48:42","64.01","168.7","217.47","772","60.03","23"
"04/27/12 14:53:42","64.0231","166.3","217.32","759","60.0","23"
"04/27/12 14:58:41","64.036","166.0","217.02","766","60.07","23"
"04/27/12 15:03:43","64.049","164.3","217.2","754","60.03","22"
"04/27/12 15:08:42","64.0616","160.3","217.25","737","60.03","22"
"04/27/12 15:13:42","64.074","159.2","216.69","733","60.0","22"
"04/27/12 15:18:42","64.0862","157.3","216.97","728","60.03","20"
"04/27/12 15:23:43","64.0983","152.8","216.74","708","60.0","20"
"04/27/12 15:28:41","64.1101","151.0","217.19","698","60.03","20"
"04/27/12 15:33:41","64.1217","147.3","217.27","685","60.0","20"
"04/27/12 15:38:42","64.1331","142.5","216.85","661","60.03","20"
"04/27/12 15:43:42","64.1439","141.1","217.28","652","60.0","20"
"04/27/12 15:48:41","64.1548","135.3","216.41","629","60.03","19"
"04/27/12 15:53:42","64.1651","128.0","216.67","596","60.03","18"
"04/27/12 15:58:43","64.1745","112.8","215.51","537","60.07","18"
"04/27/12 16:03:43","64.1829","108.0","216.39","515","60.03","17"
"04/27/12 16:08:43","64.1901","83.0","215.7","408","60.03","16"
"04/27/12 16:13:43","64.1962","64.3","215.02","329","60.03","15"
"04/27/12 16:18:41","64.2014","63.4","214.91","323","60.0","15"
"04/27/12 16:23:43","64.2058","60.2","214.8","347","60.0","14"
"04/27/12 16:28:42","64.2096","47.1","214.32","361","60.03","13"
"04/27/12 16:33:42","64.2135","43.8","214.71","291","60.03","13"
"04/27/12 16:38:42","64.2175","72.8","214.94","366","60.03","13"
"04/27/12 16:43:42","64.2212","58.9","215.31","286","60.03","13"
"04/27/12 16:48:43","64.227","68.1","215.37","344","60.03","13"
"04/27/12 16:53:41","64.2317","45.3","214.98","359","60.03","12"
"04/27/12 16:58:41","64.2356","68.8","215.2","346","60.03","12"
"04/27/12 17:03:41","64.2394","38.2","215.35","177","60.03","11"
"04/27/12 17:08:42","64.2425","44.6","214.88","352","60.07","11"
"04/27/12 17:13:42","64.2452","38.2","215.52","177","60.07","11"
"04/27/12 17:18:42","64.2476","27.7","214.66","77","60.0","11"
"04/27/12 17:23:42","64.2499","27.3","214.01","231","60.03","11"
"04/27/12 17:28:42","64.2521","23.2","213.65","260","60.0","10"
"04/27/12 17:33:42","64.2542","33.1","213.51","336","60.03","10"
"04/27/12 17:38:42","64.2563","35.0","214.52","36","60.03","10"
"04/27/12 17:43:43","64.2581","12.2","214.79","261","60.0","9"
"04/27/12 17:48:41","64.2598","21.1","214.46","212","60.03","9"
"04/27/12 17:53:43","64.2614","26.0","213.89","156","60.03","9"
"04/27/12 17:58:41","64.2629","25.7","214.04","99","60.0","9"
"04/27/12 18:03:43","64.2643","13.5","213.78","35","60.07","9"
"04/27/12 18:13:42","64.2671","14.9","214.12","31","60.03","8"
"04/27/12 18:18:42","64.2683","13.2","214.6","7","60.07","8"
"04/27/12 18:23:42","64.2693","13.2","214.41","0","60.03","8"
"04/27/12 18:28:42","64.2703","11.8","214.2","85","60.03","8"
"04/27/12 18:33:43","64.2712","12.1","213.69","5","60.03","7"
"04/27/12 18:38:42","64.272","14.3","213.6","3","60.03","7"
"04/27/12 18:43:42","64.2727","14.9","213.42","1","60.03","7"
"04/27/12 18:48:41","64.2735","10.4","214.24","3","60.03","7"
"04/27/12 18:53:42","64.2741","9.6","214.6","248","60.0","7"
"04/27/12 18:58:42","64.2747","0.0","212.86","0","60.03","7"
"04/27/12 19:03:41","64.2751","0.0","213.25","234","60.03","7"
"04/27/12 19:08:43","64.2755","0.0","214.27","0","60.0","7"
"04/27/12 19:13:41","64.2756","0.0","213.74","0","60.03","6"
"04/28/12 06:18:42","64.2757","0.0","213.85","0","60.03","1"
"04/28/12 06:23:42","64.2761","0.0","213.3","0","60.03","2"
"04/28/12 06:28:42","64.2767","6.4","214.18","213","60.03","2"
"04/28/12 06:33:42","64.2773","1.6","214.11","0","60.03","3"
"04/28/12 06:38:42","64.2782","14.9","214.91","3","60.0","3"
"04/28/12 06:43:43","64.2794","14.1","213.8","198","60.03","4"
"04/28/12 06:48:43","64.2809","19.4","214.01","207","60.0","4"
"04/28/12 06:53:42","64.2824","13.5","213.78","156","60.0","4"
"04/28/12 06:58:43","64.284","26.9","213.97","35","60.07","5"
"04/28/12 07:03:42","64.2855","27.2","214.18","173","60.03","5"
"04/28/12 07:08:42","64.287","16.5","213.47","170","60.0","5"
"04/28/12 07:13:43","64.2893","42.6","213.67","288","60.0","5"
"04/28/12 07:18:43","64.2925","36.4","213.92","245","60.0","6"
"04/28/12 07:23:43","64.2959","48.1","213.51","298","60.07","6"
"04/28/12 07:28:43","64.2996","46.3","213.3","176","60.03","6"
"04/28/12 07:33:42","64.3035","56.8","213.97","137","60.03","6"
"04/28/12 07:38:43","64.3074","39.9","214.51","365","60.0","7"
"04/28/12 07:43:42","64.3113","44.9","213.97","186","60.03","7"
"04/28/12 07:48:42","64.3152","51.8","214.36","312","60.0","7"
"04/28/12 07:53:42","64.319","47.1","214.9","356","60.0","7"
"04/28/12 07:58:42","64.3244","75.3","214.15","375","60.03","8"
"04/28/12 08:03:43","64.3304","80.1","215.16","393","60.0","8"
"04/28/12 08:08:41","64.3368","84.8","215.51","418","60.0","9"
"04/28/12 08:13:43","64.3436","90.1","215.38","437","60.0","9"
"04/28/12 08:18:42","64.3508","94.8","215.32","454","60.03","9"
"04/28/12 08:23:42","64.3583","99.2","215.99","476","60.0","9"
"04/28/12 08:28:43","64.3662","103.6","215.1","498","60.03","9"
"04/28/12 08:33:42","64.3744","107.6","215.1","516","60.03","10"
"04/28/12 08:38:43","64.383","112.0","215.27","532","60.03","10"
"04/28/12 08:43:42","64.3918","116.5","216.05","551","60.0","11"
"04/28/12 08:48:42","64.401","120.6","215.87","570","60.03","11"
"04/28/12 08:53:43","64.4106","125.1","216.16","591","60.0","11"
"04/28/12 08:58:42","64.4204","128.8","216.9","599","60.03","11"
"04/28/12 09:03:42","64.4306","132.9","216.6","618","60.0","12"
"04/28/12 09:08:42","64.4411","136.5","216.38","635","60.0","12"
"04/28/12 09:13:43","64.4519","141.5","216.4","655","60.03","12"
"04/28/12 09:18:42","64.4631","144.2","215.68","671","60.03","12"
"04/28/12 09:23:43","64.4745","147.4","215.73","686","60.0","13"
"04/28/12 09:28:42","64.4861","151.3","216.45","702","60.03","13"
"04/28/12 09:33:43","64.4981","154.9","216.65","716","60.0","13"
"04/28/12 09:38:42","64.5103","158.1","216.84","731","60.03","14"
"04/28/12 09:43:43","64.5228","161.5","216.39","745","60.03","14"
"04/28/12 09:48:43","64.5355","163.9","216.51","759","60.03","14"
"04/28/12 09:53:42","64.5484","167.1","217.25","767","60.03","15"
"04/28/12 09:58:43","64.5616","170.3","217.65","774","60.0","15"
"04/28/12 10:03:43","64.5749","173.2","216.43","793","60.03","15"
"04/28/12 10:08:42","64.5885","175.4","216.57","803","60.0","15"
"04/28/12 10:13:43","64.6023","178.5","216.16","816","60.03","15"
"04/28/12 10:18:42","64.6163","180.5","216.69","825","60.03","15"
"04/28/12 10:23:43","64.6304","182.8","217.47","833","60.03","16"
"04/28/12 10:28:43","64.6448","185.6","217.16","847","60.0","16"
"04/28/12 10:33:42","64.6593","187.4","217.4","855","60.03","16"
"04/28/12 10:38:42","64.674","190.4","217.37","860","60.0","16"
"04/28/12 10:43:42","64.6889","191.8","217.75","870","60.0","16"
"04/28/12 10:48:43","64.7041","194.1","217.77","876","60.03","16"
"04/28/12 10:53:42","64.7192","195.4","217.88","884","60.03","17"
"04/28/12 10:58:43","64.7345","195.3","217.42","885","60.0","17"
"04/28/12 11:03:43","64.7497","195.5","217.58","888","60.03","17"
"04/28/12 11:08:42","64.7649","195.6","217.14","881","60.0","17"
"04/28/12 11:13:43","64.7801","195.5","216.69","885","60.03","17"
"04/28/12 11:18:43","64.7954","195.8","217.38","887","60.03","17"
"04/28/12 11:23:42","64.8106","195.2","216.55","888","60.03","18"
"04/28/12 11:28:43","64.8259","195.5","217.77","885","60.0","18"
"04/28/12 11:33:42","64.8411","195.5","216.97","888","60.03","18"
"04/28/12 11:38:42","64.8563","194.9","216.87","881","60.03","18"
"04/28/12 11:43:43","64.8716","195.3","217.14","881","60.0","18"
"04/28/12 11:48:42","64.8868","195.5","217.72","887","60.03","18"
"04/28/12 11:53:43","64.9021","194.8","217.58","890","60.03","18"
"04/28/12 11:58:42","64.9173","195.8","218.04","889","60.03","18"
"04/28/12 12:03:42","64.9325","194.5","216.98","884","60.07","18"
"04/28/12 12:08:43","64.9477","195.9","217.05","887","60.0","19"
"04/28/12 12:13:43","64.9629","195.7","217.17","890","60.0","19"
"04/28/12 12:18:43","64.9782","195.7","217.72","881","60.0","19"
"04/28/12 12:23:42","64.9934","195.5","217.6","883","60.03","19"
"04/28/12 12:28:42","65.0086","195.4","217.52","875","60.0","19"
"04/28/12 12:33:43","65.0239","195.2","217.71","890","60.03","19"
"04/28/12 12:38:42","65.0391","195.8","216.88","879","60.03","19"
"04/28/12 12:43:43","65.0544","195.9","218.32","885","60.03","19"
"04/28/12 12:48:43","65.0696","195.7","217.44","880","60.03","19"
"04/28/12 12:53:43","65.0849","195.7","217.18","890","60.03","19"
"04/28/12 12:58:42","65.1001","195.7","217.39","889","60.03","19"
"04/28/12 13:03:42","65.1151","195.0","216.52","889","60.03","19"
"04/28/12 13:08:43","65.1304","195.7","216.62","891","60.03","19"
"04/28/12 13:13:42","65.1455","194.8","217.02","892","60.03","19"
"04/28/12 13:18:42","65.1608","196.0","218.22","881","60.03","19"
"04/28/12 13:23:43","65.176","195.5","217.34","887","60.07","19"
"04/28/12 13:28:43","65.1912","195.5","216.97","891","60.0","19"
"04/28/12 13:33:43","65.2064","194.9","217.08","888","60.0","19"
"04/28/12 13:38:42","65.2216","195.2","217.92","882","60.03","19"
"04/28/12 13:43:44","65.2368","195.8","217.73","891","60.03","19"
"04/28/12 13:48:43","65.252","195.4","217.51","883","60.0","19"
"04/28/12 13:53:44","65.2672","195.3","218.09","880","60.0","20"
"04/28/12 13:58:43","65.2824","194.5","217.67","887","60.07","20"
"04/28/12 14:03:42","65.2974","193.5","217.57","880","60.03","20"
"04/28/12 14:08:43","65.3125","191.5","217.95","871","60.03","20"
"04/28/12 14:13:42","65.3273","189.7","217.4","861","60.0","20"
"04/28/12 14:18:43","65.342","187.6","217.73","852","60.0","20"
"04/28/12 14:23:42","65.3564","184.7","216.71","843","60.07","20"
"04/28/12 14:28:43","65.3708","182.5","216.57","833","60.03","20"
"04/28/12 14:33:42","65.3849","180.0","216.76","820","60.03","21"
"04/28/12 14:38:43","65.3989","178.1","217.22","818","60.07","20"
"04/28/12 14:43:43","65.4127","176.2","217.31","800","60.03","20"
"04/28/12 14:48:43","65.4264","174.5","217.59","796","60.03","20"
"04/28/12 14:53:43","65.4399","172.1","217.28","788","60.0","20"
"04/28/12 14:58:43","65.4532","168.3","216.38","776","60.03","20"
"04/28/12 15:03:43","65.4662","166.4","217.08","763","60.07","19"
"04/28/12 15:08:44","65.4791","163.8","218.09","750","60.03","19"
"04/28/12 15:13:42","65.4916","160.2","217.39","738","60.03","19"
"04/28/12 15:18:43","65.504","157.4","216.65","722","60.03","19"
"04/28/12 15:23:43","65.5162","153.9","216.82","710","60.03","19"
"04/28/12 15:28:43","65.5281","151.4","217.12","697","60.03","19"
"04/28/12 15:33:43","65.5397","148.3","217.46","687","60.03","19"
"04/28/12 15:38:43","65.5511","144.4","216.83","669","60.03","19"
"04/28/12 15:43:42","65.5622","141.2","216.42","659","60.03","18"
"04/28/12 15:48:43","65.5731","137.8","216.42","641","60.03","18"
"04/28/12 15:53:42","65.5836","134.1","216.35","630","60.03","18"
"04/28/12 15:58:43","65.594","130.4","216.71","611","60.07","18"
"04/28/12 16:03:42","65.6039","126.4","215.87","594","60.03","17"
"04/28/12 16:08:43","65.6136","122.7","216.23","577","60.03","17"
"04/28/12 16:13:43","65.623","118.7","215.62","564","60.07","17"
"04/28/12 16:18:43","65.6321","114.7","215.7","545","60.03","17"
"04/28/12 16:23:43","65.6409","110.9","215.46","527","60.0","17"
"04/28/12 16:28:42","65.6493","106.5","215.04","512","60.03","17"
"04/28/12 16:38:43","65.6652","97.7","215.04","471","60.03","16"
"04/28/12 16:43:43","65.6726","94.2","215.83","453","60.03","15"
"04/28/12 16:48:43","65.6797","89.2","215.59","434","60.0","15"
"04/28/12 16:53:44","65.6865","84.6","215.12","418","60.03","15"
"04/28/12 16:58:42","65.6929","79.9","214.43","400","60.03","15"
"04/28/12 17:03:42","65.6989","75.4","214.41","377","60.03","15"
"04/28/12 17:08:42","65.7046","70.4","213.93","355","60.03","14"
"04/28/12 17:13:43","65.7099","66.0","214.3","338","60.03","14"
"04/28/12 17:18:42","65.7149","61.3","213.58","319","60.03","13"
"04/28/12 17:23:43","65.7189","58.0","213.83","153","60.0","13"
"04/28/12 17:28:43","65.7228","36.4","214.85","76","60.03","13"
"04/28/12 17:33:43","65.7266","43.1","214.2","178","60.03","13"
"04/28/12 17:38:42","65.7301","37.8","213.3","141","60.03","13"
"04/28/12 17:43:42","65.7333","43.5","214.13","186","60.03","13"
"04/28/12 17:48:42","65.7361","39.0","213.34","178","60.03","13"
"04/28/12 17:53:43","65.7386","32.8","213.75","188","60.03","12"
"04/28/12 17:58:42","65.7407","34.8","214.0","68","60.03","12"
"04/28/12 18:03:42","65.7426","20.3","213.4","155","60.03","12"
"04/28/12 18:08:42","65.7441","17.9","213.23","34","60.03","11"
"04/28/12 18:13:43","65.7454","14.2","213.63","120","60.03","11"
"04/28/12 18:18:43","65.7464","15.5","213.0","0","60.03","11"
"04/28/12 18:23:43","65.7472","14.2","213.22","27","60.03","11"
"04/28/12 18:28:42","65.7479","6.0","213.38","0","60.03","11"
"04/28/12 18:33:42","65.7484","0.0","213.41","0","60.03","11"
"04/28/12 18:38:44","65.7488","0.0","213.26","0","60.03","10"
"04/28/12 18:43:42","65.749","10.6","213.43","5","60.03","10"
"04/29/12 06:28:25","65.7493","0.0","214.09","0","60.03","2"
"04/29/12 06:33:24","65.7497","0.0","213.55","0","60.03","3"
"04/29/12 06:38:24","65.7502","10.7","214.2","0","60.03","3"
"04/29/12 06:43:25","65.751","16.0","213.86","135","60.0","4"
"04/29/12 06:48:25","65.752","14.1","214.21","115","60.03","4"
"04/29/12 06:53:25","65.7534","27.1","213.96","143","60.03","5"
"04/29/12 06:58:26","65.7551","32.9","214.13","204","60.07","5"
"04/29/12 07:03:24","65.757","18.1","214.59","232","60.0","6"
"04/29/12 07:08:26","65.759","29.0","213.78","90","60.03","6"
"04/29/12 07:13:24","65.7613","28.2","214.41","279","60.03","6"
"04/29/12 07:18:25","65.764","41.8","214.9","260","60.0","6"
"04/29/12 07:23:25","65.7671","39.8","214.98","172","60.0","7"
"04/29/12 07:28:24","65.7706","46.7","213.75","144","60.07","8"
"04/29/12 07:33:24","65.7743","42.1","213.88","234","60.03","8"
"04/29/12 07:38:25","65.7782","44.4","213.28","84","60.03","9"
"04/29/12 07:43:26","65.7821","56.2","214.58","197","60.0","9"
"04/29/12 07:48:26","65.7859","40.0","214.53","412","60.0","10"
"04/29/12 07:53:24","65.791","68.4","213.8","349","60.03","10"
"04/29/12 07:58:25","65.7965","73.7","214.74","369","60.07","11"
"04/29/12 08:03:26","65.8025","78.1","214.64","388","60.0","11"
"04/29/12 08:08:26","65.8087","82.1","214.75","407","60.0","12"
"04/29/12 08:13:25","65.8152","87.1","214.91","427","60.0","13"
"04/29/12 08:18:25","65.8221","91.2","215.72","443","60.0","13"
"04/29/12 08:23:25","65.8294","96.0","214.76","461","60.0","14"
"04/29/12 08:28:26","65.837","100.5","215.04","482","60.0","15"
"04/29/12 08:33:24","65.8449","104.3","215.8","499","60.03","15"
"04/29/12 08:38:25","65.8532","108.9","215.12","522","60.0","16"
"04/29/12 08:43:25","65.8618","112.8","215.49","539","60.03","17"
"04/29/12 08:48:25","65.8707","116.5","216.22","550","60.0","17"
"04/29/12 08:53:26","65.8799","120.3","216.02","565","60.03","17"
"04/29/12 08:58:25","65.8893","124.2","216.05","586","60.03","18"
"04/29/12 09:03:26","65.8992","127.3","215.78","598","60.0","18"
"04/29/12 09:08:25","65.9092","129.9","215.67","610","60.03","19"
"04/29/12 09:13:24","65.9194","133.5","216.38","625","60.03","19"
"04/29/12 09:18:25","65.93","136.7","216.25","639","60.03","20"
"04/29/12 09:23:25","65.9408","140.6","216.34","654","60.03","20"
"04/29/12 09:28:26","65.9519","143.7","216.34","672","60.0","20"
"04/29/12 09:33:24","65.9633","148.5","216.7","683","60.0","21"
"04/29/12 09:38:25","65.9749","151.2","217.05","694","60.0","21"
"04/29/12 09:43:25","65.9869","153.9","217.37","708","60.03","22"
"04/29/12 09:48:25","65.999","156.9","217.75","722","60.07","22"
"04/29/12 09:53:25","66.0113","158.9","217.75","729","60.03","23"
"04/29/12 09:58:25","66.0238","161.1","217.41","740","60.03","23"
"04/29/12 10:03:25","66.0364","163.5","217.35","750","60.03","24"
"04/29/12 10:08:24","66.0492","166.4","217.41","763","60.0","24"
"04/29/12 10:13:24","66.0623","169.0","217.27","772","60.0","24"
"04/29/12 10:18:26","66.0757","172.8","218.02","789","60.03","25"
"04/29/12 10:23:25","66.0893","175.3","217.43","802","60.0","25"
"04/29/12 10:28:25","66.103","177.0","217.62","812","60.03","25"
"04/29/12 10:33:26","66.117","179.1","217.08","818","60.0","25"
"04/29/12 10:38:26","66.131","181.2","217.58","822","60.0","26"
"04/29/12 10:43:25","66.1452","183.9","218.13","833","60.03","26"
"04/29/12 10:48:24","66.1595","184.8","218.43","836","60.03","27"
"04/29/12 10:53:25","66.1739","181.5","217.51","822","60.03","28"
"04/29/12 10:58:26","66.1884","186.9","216.59","850","60.0","28"
"04/29/12 11:03:25","66.2031","192.2","217.79","871","60.03","28"
"04/29/12 11:08:26","66.2182","194.7","217.53","882","60.03","29"
"04/29/12 11:13:25","66.2333","194.4","217.48","883","60.03","29"
"04/29/12 11:18:25","66.2484","194.4","218.04","878","60.03","30"
"04/29/12 11:23:24","66.2635","194.2","217.69","883","60.03","30"
"04/29/12 11:28:25","66.2782","193.1","217.62","881","60.03","31"
"04/29/12 11:33:25","66.2904","78.0","214.47","388","60.03","30"
"04/29/12 11:38:26","66.301","172.3","217.0","787","60.0","29"
"04/29/12 11:43:24","66.3117","173.0","216.8","791","60.0","28"
"04/29/12 11:48:25","66.3264","194.6","217.52","879","60.03","28"
"04/29/12 11:53:26","66.3416","193.7","217.05","880","60.03","28"
"04/29/12 11:58:25","66.3567","193.8","216.6","880","60.03","29"
"04/29/12 12:03:26","66.3719","185.9","216.84","849","60.0","29"
"04/29/12 12:08:25","66.3865","189.4","217.37","860","60.03","30"
"04/29/12 12:13:24","66.4014","194.0","217.55","876","60.03","30"
"04/29/12 12:18:25","66.4166","193.7","217.89","875","60.03","31"
"04/29/12 12:23:26","66.4318","193.9","217.3","880","60.0","31"
"04/29/12 12:28:24","66.4467","194.5","217.28","882","60.03","31"
"04/29/12 12:33:25","66.4619","194.0","216.87","881","60.0","30"
"04/29/12 12:38:26","66.477","193.5","216.89","885","60.0","30"
"04/29/12 12:43:25","66.4921","193.9","217.55","882","60.03","30"
"04/29/12 12:48:26","66.5072","193.9","216.88","880","60.03","30"
"04/29/12 12:53:25","66.5219","179.5","216.98","823","60.03","29"
"04/29/12 12:58:26","66.5367","193.4","216.8","881","60.03","29"
"04/29/12 13:03:25","66.5517","194.3","217.03","885","60.0","28"
"04/29/12 13:08:25","66.5663","179.0","216.88","821","60.03","28"
"04/29/12 13:13:24","66.5798","184.4","217.37","837","60.0","28"
"04/29/12 13:18:24","66.594","175.8","216.91","812","60.07","27"
"04/29/12 13:23:25","66.608","177.5","216.85","811","60.03","26"
"04/29/12 13:28:24","66.6221","193.7","217.04","880","60.03","26"
"04/29/12 13:33:26","66.6355","171.5","217.26","782","60.0","25"
"04/29/12 13:38:25","66.6485","174.0","217.07","792","60.03","25"
"04/29/12 13:43:25","66.6612","173.1","217.26","789","60.03","24"
"04/29/12 13:48:25","66.6744","175.7","217.62","804","60.03","25"
"04/29/12 13:53:26","66.6883","187.6","217.24","852","60.0","24"
"04/29/12 13:58:25","66.7018","163.6","216.69","749","60.03","24"
"04/29/12 14:03:26","66.7155","171.2","217.56","783","60.03","24"
"04/29/12 14:08:25","66.7291","164.3","216.93","756","60.03","24"
"04/29/12 14:13:26","66.7423","181.6","217.92","825","60.0","24"
"04/29/12 14:18:24","66.7555","155.3","217.36","715","60.03","24"
"04/29/12 14:23:26","66.7685","174.4","218.41","796","60.03","23"
"04/29/12 14:28:26","66.7808","166.5","217.5","763","60.0","23"
"04/29/12 14:33:25","66.7933","158.0","217.49","724","60.0","23"
"04/29/12 14:38:25","66.8064","175.6","217.84","798","60.0","23"
"04/29/12 14:43:24","66.8187","150.4","217.61","692","60.03","22"
"04/29/12 14:48:24","66.8311","157.6","217.43","722","60.0","22"
"04/29/12 14:53:25","66.8428","147.8","217.69","682","60.03","22"
"04/29/12 14:58:24","66.854","147.9","216.69","683","60.0","22"
"04/29/12 15:03:26","66.8657","146.8","217.1","678","60.03","21"
"04/29/12 15:08:25","66.8768","145.4","217.16","673","60.0","21"
"04/29/12 15:13:24","66.8876","128.9","215.11","610","60.03","20"
"04/29/12 15:18:24","66.8968","113.7","214.97","543","60.03","20"
"04/29/12 15:23:26","66.907","121.9","216.09","574","60.03","20"
"04/29/12 15:28:25","66.9167","136.1","216.62","636","60.0","20"
"04/29/12 15:33:26","66.9265","88.3","215.61","431","60.0","19"
"04/29/12 15:38:26","66.9362","121.9","215.66","578","60.03","20"
"04/29/12 15:43:25","66.9458","127.2","216.41","596","60.03","19"
"04/29/12 15:48:24","66.9553","123.1","216.75","580","60.03","19"
"04/29/12 15:53:26","66.9645","110.7","215.98","524","60.03","19"
"04/29/12 15:58:24","66.9727","107.0","216.35","507","60.0","19"
"04/29/12 16:03:25","66.9806","96.9","216.18","462","60.03","18"
"04/29/12 16:08:25","66.9882","100.6","215.69","483","60.0","18"
"04/29/12 16:13:25","66.9958","92.6","215.77","446","60.0","18"
"04/29/12 16:18:25","67.0029","92.9","216.43","449","60.0","18"
"04/29/12 16:23:26","67.0097","80.2","214.86","399","60.0","18"
"04/29/12 16:28:26","67.0164","88.1","215.39","431","60.03","18"
"04/29/12 16:33:25","67.0228","80.1","214.63","395","60.0","18"
"04/29/12 16:38:25","67.029","80.6","214.83","395","60.03","17"
"04/29/12 16:43:26","67.0352","77.7","215.09","388","60.03","17"
"04/29/12 16:48:25","67.0411","75.1","215.62","374","60.0","17"
"04/29/12 16:53:24","67.0468","72.5","214.27","367","60.0","16"
"04/29/12 16:58:25","67.0522","61.6","215.31","318","60.03","16"
"04/29/12 17:03:26","67.0572","62.7","214.87","325","60.03","16"
"04/29/12 17:08:24","67.0619","57.4","214.27","106","60.03","15"
"04/29/12 17:13:25","67.0665","43.6","213.85","204","60.03","15"
"04/29/12 17:18:26","67.0706","40.9","213.99","320","60.0","15"
"04/29/12 17:23:24","67.0745","48.4","214.37","238","60.03","15"
"04/29/12 17:28:25","67.078","47.5","214.28","302","60.03","15"
"04/29/12 17:33:25","67.081","35.2","213.79","102","60.03","15"
"04/29/12 17:38:26","67.0841","44.9","213.04","340","60.03","15"
"04/29/12 17:43:25","67.087","42.7","213.09","315","60.03","15"
"04/29/12 17:48:25","67.0898","37.9","214.93","249","60.0","14"
"04/29/12 17:53:25","67.0924","32.7","213.59","257","60.03","14"
"04/29/12 17:58:25","67.0944","16.2","214.2","220","60.03","14"
"04/29/12 18:03:26","67.0961","14.3","213.61","276","60.07","13"
"04/29/12 18:08:25","67.0977","17.5","214.04","35","60.0","13"
"04/29/12 18:13:26","67.0993","28.5","213.34","37","60.0","13"
"04/29/12 18:18:25","67.1007","16.8","212.98","126","60.03","13"
"04/29/12 18:23:26","67.102","12.4","212.83","5","60.03","12"
"04/29/12 18:28:24","67.1032","12.1","213.0","57","60.07","12"
"04/29/12 18:33:25","67.1043","15.2","213.69","1","60.03","12"
"04/29/12 18:38:26","67.1053","11.3","212.92","0","60.03","12"
"04/29/12 18:43:25","67.106","3.5","213.23","193","60.03","11"
"04/29/12 18:48:25","67.1067","14.7","213.35","26","60.0","11"
"04/29/12 18:53:24","67.1073","0.0","213.35","0","60.03","11"
"04/29/12 18:58:26","67.1078","0.0","213.48","0","60.03","11"
"04/29/12 19:03:24","67.1082","0.0","212.9","0","60.0","11"
"04/29/12 19:08:24","67.1085","0.0","212.85","0","60.0","11"
"04/30/12 06:43:25","67.1085","0.0","213.89","0","60.03","7"
"04/30/12 06:48:27","67.1085","0.0","213.64","0","60.03","7"
"04/30/12 06:53:26","67.1088","14.9","213.5","1","60.03","9"
"04/30/12 06:58:25","67.1092","0.0","213.18","0","60.03","9"
"04/30/12 07:03:25","67.1096","11.7","212.82","162","60.0","9"
"04/30/12 07:08:26","67.1099","13.6","213.53","1","60.03","9"
"04/30/12 07:13:25","67.1105","12.0","214.19","0","60.0","9"
"04/30/12 07:18:26","67.1113","7.1","213.18","284","60.03","9"
"04/30/12 07:23:27","67.1124","13.8","214.33","2","60.03","10"
"04/30/12 07:28:26","67.1135","14.5","215.0","47","60.03","10"
"04/30/12 07:33:25","67.1149","14.5","214.45","5","59.96","10"
"04/30/12 07:38:25","67.1163","21.3","214.78","23","60.03","11"
"04/30/12 07:43:27","67.1176","10.5","213.88","3","60.0","11"
"04/30/12 07:48:25","67.1186","14.1","214.34","86","60.03","11"
"04/30/12 07:53:25","67.1198","25.6","214.67","140","60.03","11"
"04/30/12 07:58:26","67.1211","12.9","214.89","11","60.03","11"
"04/30/12 08:03:26","67.1225","31.3","213.95","74","60.0","11"
"04/30/12 08:08:26","67.1239","28.8","213.96","157","60.03","11"
"04/30/12 08:13:25","67.1255","33.2","214.41","45","60.03","11"
"04/30/12 08:18:26","67.1276","24.8","214.26","222","60.0","11"
"04/30/12 08:23:25","67.1302","30.4","214.6","177","60.0","11"
"04/30/12 08:28:26","67.1323","28.9","213.88","43","60.03","11"
"04/30/12 08:33:25","67.135","48.0","214.58","357","60.03","11"
"04/30/12 08:38:25","67.1387","57.6","214.5","120","60.03","12"
"04/30/12 08:43:25","67.1425","36.4","213.88","155","60.03","12"
"04/30/12 08:48:26","67.1452","29.3","213.9","179","60.0","12"
"04/30/12 08:53:26","67.1465","15.5","214.13","5","60.0","12"
"04/30/12 08:58:26","67.1507","129.2","216.24","603","60.0","13"
"04/30/12 09:03:25","67.1563","11.1","214.5","13","59.96","13"
"04/30/12 09:08:26","67.1575","10.2","213.85","162","60.07","13"
"04/30/12 09:13:25","67.1583","0.0","213.4","0","60.03","13"
"04/30/12 09:18:26","67.1587","0.0","213.35","0","60.0","12"
"04/30/12 09:23:26","67.1593","12.0","213.48","268","60.03","11"
"04/30/12 09:28:26","67.1603","13.9","213.95","24","60.0","11"
"04/30/12 09:33:25","67.1621","15.8","214.11","137","60.03","11"
"04/30/12 09:38:25","67.1636","14.2","214.92","122","60.03","11"
"04/30/12 09:43:26","67.1653","21.6","213.54","35","60.0","11"
"04/30/12 09:48:27","67.167","31.8","213.88","85","60.0","11"
"04/30/12 09:53:27","67.1689","13.9","213.88","19","60.0","11"
"04/30/12 09:58:25","67.1707","29.9","213.76","206","60.03","11"
"04/30/12 10:03:26","67.1725","33.1","213.61","90","60.03","11"
"04/30/12 10:08:26","67.1742","25.7","212.99","22","60.0","11"
"04/30/12 10:13:25","67.1758","14.3","213.55","145","60.0","11"
"04/30/12 10:18:26","67.1773","17.7","213.5","91","60.03","11"
"04/30/12 10:23:26","67.1787","29.5","213.39","30","60.0","11"
"04/30/12 10:28:27","67.1801","17.6","214.07","74","60.0","11"
"04/30/12 10:33:25","67.1814","24.2","213.62","118","60.0","11"
"04/30/12 10:38:26","67.183","23.8","214.59","182","60.03","11"
"04/30/12 10:43:25","67.1852","32.2","214.15","182","60.0","11"
"04/30/12 10:48:26","67.1874","25.6","213.21","206","60.03","11"
"04/30/12 10:53:26","67.1897","31.2","213.83","199","60.0","11"
"04/30/12 10:58:25","67.1917","18.7","214.08","272","60.03","12"
"04/30/12 11:03:27","67.1941","37.8","215.1","196","60.0","12"
"04/30/12 11:08:27","67.1965","32.8","214.26","173","60.03","12"
"04/30/12 11:13:27","67.1986","30.1","214.48","106","59.96","12"
"04/30/12 11:18:26","67.201","36.6","214.15","82","59.96","12"
"04/30/12 11:23:26","67.2033","25.0","214.3","78","60.0","13"
"04/30/12 11:28:26","67.2053","18.6","214.45","18","60.03","13"
"04/30/12 11:33:25","67.2072","24.3","213.92","49","60.03","13"
"04/30/12 11:38:26","67.2091","19.7","213.5","15","60.03","13"
"04/30/12 11:43:25","67.2105","12.3","213.91","20","60.0","13"
"04/30/12 11:48:26","67.212","21.9","213.59","250","60.03","13"
"04/30/12 11:53:26","67.2134","26.5","213.46","253","60.0","13"
"04/30/12 11:58:25","67.2149","14.4","213.23","147","60.0","13"
"04/30/12 12:03:27","67.2162","16.7","214.23","34","60.0","13"
"04/30/12 12:08:26","67.2173","12.9","213.97","4","60.03","13"
"04/30/12 12:13:27","67.2184","12.3","213.76","1","60.03","13"
"04/30/12 12:18:25","67.2194","12.0","213.4","269","60.0","13"
"04/30/12 12:23:26","67.2207","14.6","213.43","55","60.03","13"
"04/30/12 12:28:26","67.222","15.0","213.44","14","60.0","12"
"04/30/12 12:33:27","67.2234","13.0","213.85","51","60.03","12"
"04/30/12 12:43:26","67.2253","10.9","214.7","176","60.03","12"
"04/30/12 12:48:25","67.2269","22.7","214.06","265","60.03","12"
"04/30/12 12:53:27","67.2288","32.9","214.63","167","60.03","12"
"04/30/12 12:58:25","67.2305","30.7","214.54","130","60.0","12"
"04/30/12 13:03:25","67.2322","24.7","214.57","100","60.03","12"
"04/30/12 13:08:26","67.2338","28.3","214.61","248","60.03","12"
"04/30/12 13:13:25","67.236","22.0","215.29","232","60.03","12"
"04/30/12 13:18:26","67.2378","15.4","214.39","27","60.0","12"
"04/30/12 13:23:26","67.2398","35.1","214.6","180","60.03","12"
"04/30/12 13:28:25","67.2419","31.7","214.23","27","60.03","12"
"04/30/12 13:33:26","67.2441","27.7","214.52","267","60.03","12"
"04/30/12 13:38:26","67.246","13.9","214.46","167","60.03","12"
"04/30/12 13:43:27","67.2479","31.6","215.25","287","60.03","13"
"04/30/12 13:48:26","67.2499","33.7","214.8","138","60.0","13"
"04/30/12 13:53:26","67.2516","20.2","215.23","45","60.03","13"
"04/30/12 13:58:26","67.2529","12.3","215.07","29","60.03","13"
"04/30/12 14:03:25","67.2543","14.3","214.4","57","60.0","13"
"04/30/12 14:08:26","67.2556","16.6","215.25","8","60.0","13"
"04/30/12 14:13:26","67.2569","12.2","215.21","209","60.0","12"
"04/30/12 14:18:27","67.2582","12.9","215.54","226","60.03","12"
"04/30/12 14:23:26","67.2597","18.9","214.81","191","60.03","12"
"04/30/12 14:28:27","67.2616","32.1","214.09","122","60.0","12"
"04/30/12 14:33:25","67.2636","27.8","213.77","267","60.03","13"
"04/30/12 14:38:26","67.2658","28.1","214.19","109","60.03","13"
"04/30/12 14:43:26","67.2686","43.1","214.24","351","60.03","13"
"04/30/12 14:48:26","67.2721","39.8","213.35","409","60.03","13"
"04/30/12 14:53:26","67.2758","42.4","214.73","370","60.0","13"
"04/30/12 14:58:27","67.2793","35.0","213.53","122","60.03","14"
"04/30/12 15:03:25","67.2824","32.7","213.49","140","60.07","14"
"04/30/12 15:08:25","67.2854","36.4","213.83","138","60.03","14"
"04/30/12 15:13:26","67.2883","38.6","213.57","240","60.0","14"
"04/30/12 15:18:26","67.2912","53.9","214.0","301","60.03","15"
"04/30/12 15:23:26","67.2953","51.9","213.38","295","60.03","15"
"04/30/12 15:28:25","67.2987","39.5","213.72","264","60.03","15"
"04/30/12 15:33:26","67.3016","39.7","213.93","174","60.0","15"
"04/30/12 15:38:27","67.3062","56.6","213.53","291","60.03","15"
"04/30/12 15:43:25","67.3098","60.3","213.38","102","60.03","15"
"04/30/12 15:48:26","67.314","42.3","213.78","308","60.03","16"
"04/30/12 15:58:25","67.3219","67.0","214.4","310","60.07","17"
"04/30/12 16:03:26","67.3253","44.4","213.73","324","60.0","17"
"04/30/12 16:08:25","67.3282","42.3","213.16","131","60.0","17"
"04/30/12 16:13:26","67.3309","35.7","213.24","131","60.07","17"
"04/30/12 16:18:26","67.3333","34.4","213.59","165","60.03","17"
"04/30/12 16:23:26","67.3355","32.9","213.94","291","60.0","17"
"04/30/12 16:33:26","67.3397","32.3","213.56","52","60.03","16"
"04/30/12 16:38:25","67.3416","14.6","212.66","137","60.03","16"
"04/30/12 16:43:26","67.3432","18.5","213.16","28","60.03","16"
"04/30/12 16:48:25","67.3447","13.4","212.78","13","60.0","16"
"04/30/12 16:53:26","67.3461","16.0","213.36","35","60.03","16"
"04/30/12 16:58:26","67.3474","12.0","213.58","82","60.03","15"
"04/30/12 17:03:27","67.3488","13.0","212.64","26","60.03","15"
"04/30/12 17:08:25","67.3505","34.7","212.85","262","60.03","15"
"04/30/12 17:13:26","67.3528","31.8","213.45","133","60.03","15"
"04/30/12 17:18:26","67.3559","30.8","213.77","229","60.03","16"
"04/30/12 17:23:26","67.3582","25.3","213.64","182","60.03","16"
"04/30/12 17:28:25","67.3606","25.4","214.16","208","60.03","16"
"04/30/12 17:33:26","67.3629","32.2","215.16","244","60.03","17"
"04/30/12 17:38:26","67.3652","44.4","215.01","328","60.03","17"
"04/30/12 17:43:26","67.3677","35.7","213.89","40","60.03","17"
"04/30/12 17:48:26","67.3697","18.9","214.67","198","60.07","17"
"04/30/12 17:53:26","67.3712","24.7","214.77","235","60.03","17"
"04/30/12 17:58:27","67.3722","12.8","214.55","3","60.07","17"
"04/30/12 18:03:25","67.3735","23.4","213.85","292","60.03","16"
"04/30/12 18:08:26","67.3746","10.6","214.18","2","60.0","16"
"04/30/12 18:13:25","67.3755","14.5","213.66","21","60.0","15"
"04/30/12 18:18:26","67.3765","13.2","214.45","8","60.07","15"
"04/30/12 18:23:26","67.3775","11.3","214.3","6","60.03","15"
"04/30/12 18:28:25","67.3782","0.0","214.01","0","60.03","15"
"04/30/12 18:33:26","67.3788","11.8","213.87","40","60.03","15"
"04/30/12 18:38:27","67.3792","0.0","214.0","0","60.03","15"
"04/30/12 18:43:25","67.3796","0.0","214.82","27","60.03","15"
"04/30/12 18:48:26","67.3799","0.0","213.82","0","60.07","15"
"04/30/12 18:53:26","67.3802","0.0","213.31","0","60.0","15"
"04/30/12 18:58:26","67.3805","0.0","214.03","0","60.07","14"
"04/30/12 19:03:26","67.3808","11.0","213.74","107","60.03","14"
"04/30/12 19:08:25","67.381","0.0","213.78","0","60.0","13"
"05/01/12 06:13:26","67.3813","0.0","212.01","95","60.0","7"
"05/01/12 06:23:25","67.3819","0.0","211.95","0","60.0","9"
"05/01/12 06:28:27","67.3821","0.0","212.99","152","60.03","9"
"05/01/12 06:33:27","67.3825","0.0","213.88","0","60.03","9"
"05/01/12 06:38:26","67.3828","0.0","213.96","0","60.0","9"
"05/01/12 06:43:27","67.3832","0.0","214.46","0","60.03","9"
"05/01/12 06:48:27","67.3835","13.8","214.03","19","60.03","10"
"05/01/12 06:53:27","67.3837","0.0","213.3","0","60.03","9"
"05/01/12 06:58:26","67.3838","12.8","212.43","46","60.0","9"
"05/01/12 07:03:26","67.3843","13.6","213.2","17","60.07","10"
"05/01/12 07:08:26","67.3855","18.4","214.63","254","60.03","10"
"05/01/12 07:13:27","67.3879","36.4","213.66","176","60.03","11"
"05/01/12 07:18:26","67.3903","27.7","214.99","121","60.03","11"
"05/01/12 07:23:26","67.3928","45.3","215.53","271","60.07","11"
"05/01/12 07:28:26","67.3963","38.3","214.99","263","60.03","12"
"05/01/12 07:33:27","67.3996","39.2","214.59","348","60.03","13"
"05/01/12 07:38:26","67.402","16.0","214.42","38","60.03","13"
"05/01/12 07:43:27","67.403","13.6","213.3","1","60.0","13"
"05/01/12 07:48:26","67.4035","14.1","213.32","49","60.03","14"
"05/01/12 07:53:26","67.4046","25.2","214.54","22","60.03","14"
"05/01/12 07:58:27","67.4074","69.2","214.56","142","60.0","14"
"05/01/12 08:03:27","67.4109","24.6","214.0","198","60.07","15"
"05/01/12 08:08:26","67.4141","50.6","214.98","165","60.03","15"
"05/01/12 08:13:26","67.4194","76.9","216.06","381","60.0","15"
"05/01/12 08:18:27","67.4257","88.2","216.88","424","60.0","17"
"05/01/12 08:23:27","67.4314","36.2","214.52","119","60.03","17"
"05/01/12 08:28:26","67.4365","101.4","216.18","486","60.03","18"
"05/01/12 08:33:26","67.4418","105.6","216.13","503","60.03","18"
"05/01/12 08:38:27","67.4501","63.3","214.4","322","60.03","19"
"05/01/12 08:43:26","67.4554","36.9","213.87","111","60.03","20"
"05/01/12 08:48:27","67.4571","21.9","214.0","52","60.03","20"
"05/01/12 08:53:26","67.4592","34.4","213.64","92","60.03","20"
"05/01/12 08:58:26","67.4613","16.3","213.82","30","60.03","20"
"05/01/12 09:03:26","67.4642","52.6","213.88","385","60.03","20"
"05/01/12 09:08:27","67.4714","60.9","214.19","314","60.07","20"
"05/01/12 09:13:27","67.4802","121.2","215.39","574","60.0","21"
"05/01/12 09:18:27","67.4897","123.3","215.77","582","60.03","22"
"05/01/12 09:23:27","67.4995","127.6","216.26","596","60.03","23"
"05/01/12 09:28:27","67.5097","134.3","217.16","629","60.03","24"
"05/01/12 09:33:27","67.5198","91.7","215.58","448","60.03","24"
"05/01/12 09:38:27","67.5248","57.5","215.88","366","60.0","24"
"05/01/12 09:43:26","67.5321","70.7","215.85","352","60.03","25"
"05/01/12 09:48:25","67.5397","150.8","217.14","699","60.03","25"
"05/01/12 09:53:27","67.5513","150.9","216.72","696","60.03","26"
"05/01/12 09:58:26","67.5612","117.9","215.74","556","60.03","27"
"05/01/12 10:03:27","67.5719","149.9","216.39","701","60.0","28"
"05/01/12 10:08:26","67.5819","110.0","216.03","525","60.03","28"
"05/01/12 10:13:27","67.593","89.4","214.97","437","60.0","29"
"05/01/12 10:18:26","67.6008","126.4","216.88","590","60.03","29"
"05/01/12 10:23:26","67.6114","139.3","216.64","650","60.03","29"
"05/01/12 10:28:27","67.6235","141.7","216.46","657","60.03","30"
"05/01/12 10:33:27","67.6356","137.5","217.68","637","60.0","30"
"05/01/12 10:38:27","67.6475","185.9","216.9","851","60.03","31"
"05/01/12 10:43:26","67.6573","122.1","216.11","578","60.0","31"
"05/01/12 10:48:26","67.6657","101.0","215.18","490","60.03","31"
"05/01/12 10:53:27","67.6742","109.2","216.03","521","60.0","30"
"05/01/12 10:58:26","67.6862","183.6","217.15","839","60.03","32"
"05/01/12 11:03:27","67.699","137.7","216.63","638","60.03","32"
"05/01/12 11:08:27","67.709","100.0","215.21","485","60.03","32"
"05/01/12 11:13:26","67.7174","91.3","215.45","443","60.03","32"
"05/01/12 11:18:25","67.7289","136.5","216.93","622","60.03","33"
"05/01/12 11:23:27","67.7395","190.3","217.79","860","60.03","33"
"05/01/12 11:28:26","67.7542","193.7","217.43","875","60.0","34"
"05/01/12 11:33:27","67.7625","80.8","215.13","401","60.0","33"
"05/01/12 11:38:26","67.7751","193.6","217.08","882","60.03","35"
"05/01/12 11:43:26","67.7871","141.1","215.72","662","60.03","34"
"05/01/12 11:48:25","67.798","169.2","216.21","774","59.96","34"
"05/01/12 11:53:27","67.8041","64.8","213.76","331","60.03","33"
"05/01/12 11:58:26","67.8083","47.3","213.83","292","60.0","32"
"05/01/12 12:03:27","67.8122","54.4","213.83","386","60.03","31"
"05/01/12 12:08:26","67.8161","38.1","214.17","201","60.03","30"
"05/01/12 12:13:26","67.819","32.3","214.72","180","60.0","29"
"05/01/12 12:18:27","67.8213","28.3","214.04","102","60.03","28"
"05/01/12 12:23:26","67.823","33.8","214.06","71","60.03","27"
"05/01/12 12:28:27","67.8256","36.5","214.17","286","60.03","27"
"05/01/12 12:33:25","67.828","38.8","213.9","153","60.0","26"
"05/01/12 12:38:25","67.8306","29.3","213.91","255","60.03","25"
"05/01/12 12:43:26","67.8344","66.0","214.45","337","60.03","24"
"05/01/12 12:48:26","67.842","93.6","215.63","454","60.0","24"
"05/01/12 12:53:26","67.8493","93.6","214.21","455","60.0","24"
"05/01/12 12:58:26","67.8567","99.3","215.08","481","60.03","24"
"05/01/12 13:03:25","67.8644","96.9","214.95","469","60.03","24"
"05/01/12 13:08:26","67.8719","98.6","215.66","475","60.0","24"
"05/01/12 13:13:27","67.88","106.0","215.89","507","60.03","24"
"05/01/12 13:18:26","67.8906","157.8","217.39","730","60.0","25"
"05/01/12 13:23:27","67.9019","139.0","215.83","650","60.03","25"
"05/01/12 13:28:26","67.914","138.0","215.23","642","60.0","26"
"05/01/12 13:33:27","67.9275","160.8","216.44","741","60.03","27"
"05/01/12 13:38:27","67.9424","193.8","216.98","881","60.03","29"
"05/01/12 13:43:26","67.9532","134.0","215.81","621","60.03","28"
"05/01/12 13:48:27","67.9633","194.5","218.25","882","60.03","29"
"05/01/12 13:53:26","67.9742","96.5","216.29","464","60.03","28"
"05/01/12 13:58:27","67.9824","142.8","216.95","669","60.03","28"
"05/01/12 14:03:26","67.9911","57.4","214.78","409","60.0","27"
"05/01/12 14:08:26","67.9943","36.9","214.39","258","60.03","26"
"05/01/12 14:13:27","67.9961","13.4","213.92","12","60.07","25"
"05/01/12 14:18:26","67.9975","16.7","214.43","241","60.03","25"
"05/01/12 14:23:27","68.0001","36.2","214.5","96","60.0","24"
"05/01/12 14:28:27","68.0039","50.1","215.37","368","60.03","24"
"05/01/12 14:33:27","68.0076","49.1","215.03","234","60.0","23"
"05/01/12 14:38:26","68.0101","36.1","213.95","332","60.03","23"
"05/01/12 14:43:26","68.0117","15.1","214.79","188","60.03","23"
"05/01/12 14:48:27","68.0128","14.8","214.16","108","60.03","22"
"05/01/12 14:53:27","68.0141","30.9","213.61","53","60.03","22"
"05/01/12 14:58:27","68.0154","19.1","213.87","62","60.03","21"
"05/01/12 15:03:27","68.0174","36.4","214.39","283","60.0","20"
"05/01/12 15:08:26","68.0202","44.5","213.92","214","60.03","20"
"05/01/12 15:13:27","68.0227","24.1","214.77","105","60.03","20"
"05/01/12 15:18:26","68.0245","34.3","214.38","207","60.0","20"
"05/01/12 15:23:26","68.0269","28.4","214.73","72","60.03","20"
"05/01/12 15:28:26","68.0293","28.4","213.81","161","60.03","20"
"05/01/12 15:33:27","68.0314","18.6","213.09","53","60.0","20"
"05/01/12 15:38:26","68.0335","27.6","214.65","278","60.03","20"
"05/01/12 15:43:26","68.036","25.9","213.11","212","60.0","20"
"05/01/12 15:48:27","68.0382","32.5","214.47","232","60.03","20"
"05/01/12 15:53:26","68.0405","21.5","214.45","314","60.03","20"
"05/01/12 15:58:26","68.0423","21.2","215.0","49","60.03","20"
"05/01/12 16:03:27","68.0445","30.1","215.21","132","60.03","20"
"05/01/12 16:08:26","68.0486","61.6","215.32","315","60.0","20"
"05/01/12 16:13:26","68.0536","73.4","215.12","369","60.03","20"
"05/01/12 16:18:26","68.0598","78.1","215.16","388","60.03","21"
"05/01/12 16:23:27","68.0648","65.8","214.47","365","60.0","22"
"05/01/12 16:28:27","68.0693","72.2","214.96","126","60.03","22"
"05/01/12 16:33:26","68.0745","79.2","214.9","390","60.03","22"
"05/01/12 16:38:26","68.0803","50.2","215.24","113","60.03","23"
"05/01/12 16:43:27","68.0846","62.1","214.84","322","60.03","23"
"05/01/12 16:48:26","68.0878","35.8","213.88","238","60.03","23"
"05/01/12 16:53:27","68.0904","32.5","213.03","303","60.03","23"
"05/01/12 16:58:27","68.0935","44.5","214.16","141","60.07","23"
"05/01/12 17:03:27","68.0963","35.3","214.2","288","60.03","23"
"05/01/12 17:08:26","68.0987","25.9","214.22","160","60.0","23"
