"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/01/12 17:13:27","68.1009","32.5","214.14","226","60.0","23"
"05/01/12 17:18:26","68.1032","39.7","214.33","219","60.03","23"
"05/01/12 17:23:26","68.1063","39.4","214.7","211","60.03","23"
"05/01/12 17:28:26","68.1093","36.2","214.14","186","60.03","23"
"05/01/12 17:33:27","68.1132","47.4","214.79","369","60.03","24"
"05/01/12 17:38:27","68.1168","48.1","214.34","364","60.03","24"
"05/01/12 17:43:26","68.1197","27.8","215.19","134","60.03","24"
"05/01/12 17:48:26","68.1218","20.3","213.91","304","60.07","24"
"05/01/12 17:53:27","68.1238","22.9","214.69","292","60.03","24"
"05/01/12 17:58:27","68.1258","20.8","214.31","21","60.07","24"
"05/01/12 18:03:26","68.1275","10.5","214.28","77","60.03","24"
"05/01/12 18:08:27","68.1285","11.4","213.59","222","60.0","24"
"05/01/12 18:13:27","68.1292","0.0","214.08","16","60.07","24"
"05/01/12 18:18:27","68.1296","0.0","212.98","105","60.03","24"
"05/01/12 18:23:27","68.1302","12.4","213.46","2","60.03","23"
"05/02/12 08:22:13","68.1326","14.7","214.26","231","60.0","15"
"05/02/12 08:27:10","68.133","0.0","215.03","0","60.03","15"
"05/02/12 08:32:09","68.1333","0.0","213.89","0","60.0","15"
"05/02/12 08:57:09","68.1343","13.8","215.26","22","60.0","15"
"05/02/12 09:02:09","68.1354","11.8","215.37","2","60.03","15"
"05/02/12 09:07:09","68.1366","21.3","214.8","209","60.03","16"
"05/02/12 09:12:09","68.1376","19.8","215.99","44","60.03","16"
"05/02/12 09:17:09","68.1392","14.2","215.59","35","60.0","17"
"05/02/12 09:22:09","68.1407","32.1","216.35","141","60.0","17"
"05/02/12 09:27:08","68.142","13.6","214.92","0","60.0","17"
"05/02/12 09:32:08","68.143","26.9","215.13","104","60.0","17"
"05/02/12 09:37:09","68.1445","10.4","214.74","161","60.0","17"
"05/02/12 09:42:09","68.1459","15.3","215.5","98","60.03","17"
"05/02/12 09:47:10","68.1478","27.6","214.47","97","60.0","17"
"05/02/12 09:52:09","68.1491","31.5","214.62","91","60.0","17"
"05/02/12 09:57:08","68.1515","26.6","215.19","156","60.03","17"
"05/02/12 10:02:10","68.1538","35.7","215.69","92","59.96","17"
"05/02/12 10:07:09","68.1565","37.5","215.58","43","60.03","17"
"05/02/12 10:12:10","68.1581","30.6","215.22","227","60.03","18"
"05/02/12 10:17:09","68.1596","10.7","215.03","19","60.0","18"
"05/02/12 10:22:10","68.1613","32.2","215.62","50","60.0","18"
"05/02/12 10:27:09","68.1631","18.4","214.38","194","60.0","18"
"05/02/12 10:32:09","68.1646","24.5","214.68","243","60.0","18"
"05/02/12 10:37:08","68.166","22.1","214.46","286","60.0","18"
"05/02/12 10:42:10","68.1678","16.3","214.92","213","60.0","18"
"05/02/12 10:47:08","68.1694","30.8","215.34","30","60.03","18"
"05/02/12 10:52:09","68.1711","31.3","215.49","64","60.03","18"
"05/02/12 10:57:09","68.1745","51.1","215.79","203","60.03","19"
"05/02/12 11:02:09","68.1807","104.6","217.39","496","60.03","19"
"05/02/12 11:07:10","68.1894","133.5","217.69","620","60.0","21"
"05/02/12 11:12:08","68.1985","101.4","217.01","483","60.03","22"
"05/02/12 11:17:10","68.2039","47.3","216.3","289","60.03","23"
"05/02/12 11:22:09","68.2076","45.5","215.48","315","60.03","23"
"05/02/12 11:27:09","68.2105","33.2","215.99","87","60.03","23"
"05/02/12 11:37:09","68.2188","49.5","215.07","249","60.0","24"
"05/02/12 11:42:08","68.2253","79.7","215.48","393","60.0","24"
"05/02/12 11:47:09","68.2316","80.7","216.17","398","60.03","25"
"05/02/12 11:52:09","68.2383","88.9","215.18","433","60.03","25"
"05/02/12 11:57:10","68.2472","159.0","217.2","728","60.03","26"
"05/02/12 12:02:08","68.2547","54.5","215.63","346","60.0","27"
"05/02/12 12:07:08","68.2599","69.1","215.55","348","60.0","27"
"05/02/12 12:12:09","68.2644","54.7","215.64","91","60.0","27"
"05/02/12 12:17:09","68.2679","28.8","214.51","137","60.0","26"
"05/02/12 12:22:09","68.2701","33.5","214.39","86","60.0","26"
"05/02/12 12:27:09","68.2725","27.4","213.22","90","59.96","25"
"05/02/12 12:32:10","68.2745","30.4","213.33","17","60.0","25"
"05/02/12 12:37:10","68.277","35.9","215.45","254","60.0","25"
"05/02/12 12:42:09","68.28","38.7","215.01","231","60.0","24"
"05/02/12 12:47:09","68.283","33.0","215.21","155","60.03","24"
"05/02/12 12:52:09","68.2853","30.3","214.94","108","60.0","24"
"05/02/12 12:57:09","68.2902","103.7","218.08","494","60.0","24"
"05/02/12 13:02:10","68.2982","128.2","218.55","596","60.03","24"
"05/02/12 13:07:09","68.312","195.5","219.16","870","60.0","26"
"05/02/12 13:12:10","68.3231","179.4","218.01","830","60.03","27"
"05/02/12 13:17:08","68.3333","68.8","214.8","348","60.0","28"
"05/02/12 13:22:10","68.343","127.9","216.66","597","60.03","28"
"05/02/12 13:27:10","68.3547","122.6","215.84","572","60.03","29"
"05/02/12 13:32:08","68.3655","92.9","214.99","448","60.03","29"
"05/02/12 13:37:09","68.3734","121.7","215.99","573","60.0","29"
"05/02/12 13:42:10","68.3807","84.2","215.95","413","60.0","29"
"05/02/12 13:47:10","68.3875","86.1","215.75","419","60.0","28"
"05/02/12 13:52:08","68.3875","110.2","216.31","521","60.03","28"
"05/02/12 13:57:10","68.3975","118.3","216.19","556","60.03","29"
"05/02/12 14:02:09","68.4059","94.5","216.77","456","60.03","28"
"05/02/12 14:07:09","68.4157","84.2","216.55","414","60.03","29"
"05/02/12 14:12:09","68.4252","122.6","217.31","577","60.0","29"
"05/02/12 14:17:09","68.431","64.1","216.27","326","60.03","29"
"05/02/12 14:22:10","68.437","101.3","216.22","488","60.03","28"
"05/02/12 14:27:10","68.4436","117.4","217.72","551","60.03","28"
"05/02/12 14:32:08","68.4508","103.3","216.84","491","60.0","28"
"05/02/12 14:37:09","68.4586","86.0","216.48","419","60.03","28"
"05/02/12 14:42:10","68.4675","81.1","215.61","401","60.03","29"
"05/02/12 14:47:10","68.478","161.2","217.3","726","59.96","29"
"05/02/12 14:52:10","68.4875","60.8","215.74","313","60.0","30"
"05/02/12 14:57:10","68.4977","57.3","215.34","201","60.03","29"
"05/02/12 15:02:10","68.5081","40.7","214.79","196","60.03","30"
"05/02/12 15:07:10","68.5196","153.6","217.26","706","60.0","30"
"05/02/12 15:12:10","68.5305","148.7","216.57","690","60.0","31"
"05/02/12 15:17:08","68.5416","144.8","216.33","678","60.03","31"
"05/02/12 15:22:10","68.5529","141.6","216.15","657","60.03","31"
"05/02/12 15:27:10","68.5638","137.1","216.78","640","60.03","31"
"05/02/12 15:32:10","68.5745","135.8","216.57","632","60.0","31"
"05/02/12 15:37:09","68.5849","132.7","216.82","620","60.03","31"
"05/02/12 15:42:10","68.5952","129.7","217.07","602","60.03","31"
"05/02/12 15:47:10","68.6053","127.4","216.73","589","60.0","31"
"05/02/12 15:52:09","68.6149","123.0","216.59","577","60.03","31"
"05/02/12 15:57:10","68.6244","119.8","216.8","563","60.03","31"
"05/02/12 16:02:09","68.6335","116.0","216.56","549","60.03","32"
"05/02/12 16:07:09","68.6425","112.2","216.75","532","60.03","32"
"05/02/12 16:12:09","68.6511","109.3","216.57","520","60.0","32"
"05/02/12 16:17:09","68.6595","105.6","216.13","504","60.03","31"
"05/02/12 16:22:09","68.6676","101.8","216.14","488","60.07","31"
"05/02/12 16:27:10","68.6754","98.1","216.03","472","60.0","31"
"05/02/12 16:32:09","68.6829","94.0","216.57","454","60.03","31"
"05/02/12 16:37:10","68.6901","89.7","216.09","438","60.0","31"
"05/02/12 16:42:09","68.6969","86.4","216.64","425","60.03","31"
"05/02/12 16:47:09","68.7035","82.8","215.91","406","60.03","30"
"05/02/12 16:52:09","68.7098","79.0","215.99","388","60.03","30"
"05/02/12 16:57:10","68.7158","72.4","216.3","362","60.03","30"
"05/02/12 17:02:09","68.7212","70.2","215.99","349","60.03","30"
"05/02/12 17:07:10","68.7265","65.9","216.18","335","60.03","29"
"05/02/12 17:12:10","68.7314","62.3","215.96","316","60.0","29"
"05/02/12 17:17:10","68.7361","70.2","216.46","395","60.03","29"
"05/02/12 17:22:09","68.7399","46.9","215.2","263","60.0","29"
"05/02/12 17:27:10","68.7439","41.7","215.09","354","60.03","29"
"05/02/12 17:32:10","68.7475","38.4","215.78","290","60.03","29"
"05/02/12 17:37:09","68.7509","35.1","215.31","112","60.03","29"
"05/02/12 17:42:10","68.7538","42.8","216.26","293","60.03","28"
"05/02/12 17:47:10","68.7565","37.1","215.61","275","60.07","28"
"05/02/12 17:52:10","68.7589","34.6","214.99","191","60.03","28"
"05/02/12 17:57:10","68.761","14.4","215.65","89","60.03","28"
"05/02/12 18:02:10","68.7622","15.4","214.91","51","60.0","27"
"05/02/12 18:07:10","68.7635","31.4","215.46","86","60.03","27"
"05/02/12 18:12:09","68.7652","13.8","215.19","19","60.03","27"
"05/02/12 18:17:09","68.7663","14.0","214.12","25","60.03","26"
"05/02/12 18:22:10","68.767","7.0","214.36","185","60.03","26"
"05/02/12 18:27:10","68.7678","14.2","213.79","189","60.07","26"
"05/02/12 18:32:09","68.7685","10.9","214.48","0","60.0","26"
"05/02/12 18:37:09","68.7691","10.9","215.32","8","60.03","25"
"05/02/12 18:42:09","68.7696","6.3","214.35","101","60.03","25"
"05/02/12 18:47:09","68.7702","10.6","214.15","0","60.03","25"
"05/02/12 18:52:08","68.7708","13.5","213.37","38","60.03","25"
"05/02/12 18:57:09","68.7715","12.4","214.02","15","60.03","25"
"05/02/12 19:02:10","68.7719","0.0","213.31","0","60.03","25"
"05/02/12 19:07:10","68.7724","0.0","213.86","0","60.03","25"
"05/02/12 19:12:10","68.7727","0.0","214.26","0","60.03","25"
"05/02/12 19:17:10","68.773","0.0","213.94","0","60.03","24"
"05/03/12 08:47:09","68.7748","11.6","213.83","45","60.0","15"
"05/03/12 08:57:12","68.7755","4.0","214.13","0","60.0","15"
"05/03/12 09:02:09","68.776","13.9","213.73","9","60.0","15"
"05/03/12 09:07:14","68.7768","0.0","214.44","151","60.0","15"
"05/03/12 09:12:10","68.7776","15.1","214.13","13","60.03","16"
"05/03/12 09:17:10","68.7793","16.9","213.76","143","60.0","17"
"05/03/12 09:22:10","68.7817","29.4","214.11","83","60.0","17"
"05/03/12 09:27:10","68.7844","38.1","214.03","147","60.0","17"
"05/03/12 09:32:11","68.7878","62.1","215.43","329","60.03","18"
"05/03/12 09:37:10","68.7917","61.7","214.25","167","60.0","18"
"05/03/12 09:42:09","68.7957","66.7","214.65","204","60.0","19"
"05/03/12 09:47:10","68.8008","75.0","213.45","376","60.0","19"
"05/03/12 09:52:09","68.8061","69.5","213.97","353","60.0","20"
"05/03/12 09:57:09","68.8116","64.6","213.42","333","60.07","20"
"05/03/12 10:02:10","68.8164","73.2","215.13","362","60.0","21"
"05/03/12 10:07:09","68.8232","83.8","215.8","412","60.0","22"
"05/03/12 10:12:09","68.8306","90.5","215.71","440","60.07","23"
"05/03/12 10:17:09","68.8385","99.0","215.06","479","60.03","23"
"05/03/12 10:22:10","68.8449","93.4","215.6","454","60.0","24"
"05/03/12 10:27:11","68.853","106.5","215.98","511","60.0","24"
"05/03/12 10:32:09","68.858","54.4","214.92","239","60.0","25"
"05/03/12 10:37:09","68.8613","32.0","214.52","126","60.0","24"
"05/03/12 10:42:09","68.8636","29.6","214.02","177","60.0","24"
"05/03/12 10:47:10","68.8658","33.0","214.14","86","60.0","24"
"05/03/12 10:52:10","68.8678","21.7","215.05","192","60.0","24"
"05/03/12 10:57:09","68.8707","67.7","216.13","353","60.03","23"
"05/03/12 11:02:09","68.879","143.6","218.13","662","60.0","24"
"05/03/12 11:07:09","68.8896","172.1","216.97","788","60.0","25"
"05/03/12 11:17:10","68.9081","122.8","217.41","576","60.0","26"
"05/03/12 11:22:10","68.9175","74.5","216.62","368","60.0","27"
"05/03/12 11:27:10","68.926","69.2","216.03","344","60.0","27"
"05/03/12 11:32:10","68.9303","42.2","215.28","361","60.0","27"
"05/03/12 11:37:10","68.9331","27.8","214.4","83","59.96","26"
"05/03/12 11:42:11","68.9352","19.8","214.12","244","60.0","26"
"05/03/12 11:47:09","68.9361","4.4","214.78","99","60.0","25"
"05/03/12 11:52:10","68.9371","10.8","213.65","36","60.0","24"
"05/03/12 11:57:10","68.9377","11.6","214.29","38","60.03","23"
"05/03/12 12:02:09","68.9385","21.1","214.25","217","60.03","22"
"05/03/12 12:07:09","68.9398","11.7","215.33","106","60.0","21"
"05/03/12 12:12:10","68.9408","5.5","215.43","192","60.03","20"
"05/03/12 12:17:09","68.9414","12.6","214.6","96","60.0","19"
"05/03/12 12:22:10","68.9421","0.0","214.48","220","60.0","19"
"05/03/12 12:27:11","68.9428","14.8","214.76","0","60.0","18"
"05/03/12 12:32:10","68.9434","0.0","215.6","145","59.96","18"
"05/03/12 12:37:09","68.9442","0.0","214.82","0","60.0","18"
"05/03/12 12:42:10","68.9448","6.0","216.14","163","60.0","18"
"05/03/12 12:47:09","68.9458","3.4","215.57","210","60.0","18"
"05/03/12 12:52:09","68.9467","12.4","214.43","12","60.0","18"
"05/03/12 12:57:11","68.9478","16.1","214.8","23","60.03","18"
"05/03/12 13:02:10","68.949","15.5","215.37","22","60.0","18"
"05/03/12 13:07:09","68.9503","17.2","215.07","9","60.0","18"
"05/03/12 13:12:10","68.9514","14.7","215.52","0","60.0","18"
"05/03/12 13:17:11","68.9522","13.7","214.94","4","60.0","18"
"05/03/12 13:22:09","68.9531","13.8","214.93","2","60.0","18"
"05/03/12 13:27:09","68.9547","20.1","215.65","243","60.0","18"
"05/03/12 13:32:10","68.9577","40.9","215.11","142","60.0","18"
"05/03/12 13:37:09","68.9607","34.4","215.26","101","59.96","19"
"05/03/12 13:42:10","68.9634","27.5","215.35","197","60.0","19"
"05/03/12 13:47:10","68.966","35.6","215.58","271","60.0","19"
"05/03/12 13:52:11","68.9681","21.5","213.82","293","60.0","20"
"05/03/12 13:57:09","68.9702","33.8","214.91","42","59.96","20"
"05/03/12 14:02:10","68.9722","35.4","214.46","40","60.0","20"
"05/03/12 14:07:09","68.9741","25.4","213.91","155","59.96","20"
"05/03/12 14:12:10","68.9764","37.1","214.36","285","60.03","20"
"05/03/12 14:17:10","68.9788","34.1","214.75","208","60.0","19"
"05/03/12 14:22:10","68.9812","34.1","214.11","228","60.0","19"
"05/03/12 14:27:10","68.9841","34.8","214.74","300","60.0","19"
"05/03/12 14:32:10","68.9876","56.1","214.09","293","60.0","19"
"05/03/12 14:37:09","68.9912","51.8","215.47","132","60.0","19"
"05/03/12 14:42:09","68.9956","64.4","215.9","327","60.0","19"
"05/03/12 14:47:09","69.001","61.8","214.04","317","60.0","19"
"05/03/12 14:52:09","69.0057","74.8","215.72","370","60.03","19"
"05/03/12 14:57:10","69.0101","69.5","215.25","349","60.0","19"
"05/03/12 15:02:11","69.0165","100.6","215.34","481","60.0","20"
"05/03/12 15:07:09","69.0231","69.3","215.42","346","60.03","20"
"05/03/12 15:12:11","69.0282","62.8","215.32","320","60.0","20"
"05/03/12 15:17:11","69.0337","72.3","215.26","364","60.0","19"
"05/03/12 15:22:09","69.0386","63.3","215.0","324","60.0","19"
"05/03/12 15:27:10","69.0433","71.6","214.92","218","60.0","19"
"05/03/12 15:32:09","69.0481","65.8","215.33","334","60.0","19"
"05/03/12 15:37:10","69.0534","69.0","215.48","348","60.0","19"
"05/03/12 15:42:10","69.0588","71.1","214.79","354","60.03","19"
"05/03/12 15:47:09","69.0644","78.6","215.39","386","60.0","19"
"05/03/12 15:52:10","69.0696","47.1","214.9","371","60.03","19"
"05/03/12 15:57:09","69.0743","43.6","215.28","359","60.0","19"
"05/03/12 16:02:10","69.0778","29.7","214.58","17","60.03","19"
"05/03/12 16:07:11","69.0813","55.9","214.25","324","60.0","19"
"05/03/12 16:12:09","69.0852","55.5","214.57","103","60.0","19"
"05/03/12 16:17:09","69.0899","62.3","215.78","317","60.0","19"
"05/03/12 16:22:11","69.0969","76.5","215.41","381","60.03","19"
"05/03/12 16:27:11","69.1026","41.1","215.24","281","60.0","19"
"05/03/12 16:32:09","69.1078","63.0","214.53","404","60.03","19"
"05/03/12 16:37:09","69.1133","61.2","214.61","316","60.0","19"
"05/03/12 16:42:10","69.1184","53.6","214.79","406","60.0","19"
"05/03/12 16:47:11","69.1224","46.4","214.43","279","60.03","19"
"05/03/12 16:52:10","69.1262","36.9","214.36","307","60.0","18"
"05/03/12 16:57:11","69.1299","35.3","214.24","92","60.0","18"
"05/03/12 17:02:09","69.1325","39.1","213.95","141","60.0","18"
"05/03/12 17:07:10","69.1352","32.1","213.93","116","60.03","18"
"05/03/12 17:12:11","69.1378","31.3","213.84","240","60.07","18"
"05/03/12 17:17:10","69.1403","28.7","214.26","140","60.03","18"
"05/03/12 17:22:09","69.1427","37.1","214.58","80","60.03","18"
"05/03/12 17:27:10","69.145","16.0","214.16","17","60.03","17"
"05/03/12 17:32:09","69.1468","37.0","214.78","203","60.03","17"
"05/03/12 17:37:09","69.1491","21.6","214.61","304","60.03","17"
"05/03/12 17:42:09","69.151","20.4","214.24","17","60.03","16"
"05/03/12 17:47:11","69.1531","24.1","214.21","37","60.03","15"
"05/03/12 17:52:10","69.1547","14.7","214.89","32","60.03","15"
"05/03/12 17:57:10","69.1561","20.9","213.96","192","60.03","15"
"05/03/12 18:02:09","69.1573","13.1","214.13","78","60.03","14"
"05/03/12 18:07:10","69.1585","18.7","214.56","263","60.03","13"
"05/03/12 18:12:10","69.1597","13.5","214.01","11","60.03","13"
"05/03/12 18:17:11","69.1607","1.5","213.7","97","60.03","13"
"05/03/12 18:22:10","69.1614","15.6","213.88","1","60.0","13"
"05/03/12 18:27:10","69.1621","11.1","214.18","2","60.03","12"
"05/03/12 18:32:10","69.1625","0.0","214.06","185","60.03","12"
"05/03/12 18:37:10","69.1629","0.0","213.71","123","60.03","12"
"05/03/12 18:42:10","69.1634","14.0","213.88","1","60.03","11"
"05/03/12 18:47:11","69.1638","0.0","212.95","0","60.0","11"
"05/04/12 06:52:09","69.1642","0.0","213.33","0","60.03","8"
"05/04/12 06:57:09","69.1645","0.0","213.7","0","60.03","9"
"05/04/12 07:02:13","69.165","12.9","214.07","6","60.03","9"
"05/04/12 07:12:10","69.1664","13.3","213.59","17","60.03","9"
"05/04/12 07:17:10","69.1674","15.0","213.69","27","60.03","9"
"05/04/12 07:22:10","69.1687","13.1","213.6","14","60.03","10"
"05/04/12 07:27:11","69.1701","10.8","214.21","13","60.03","10"
"05/04/12 07:32:10","69.1717","16.5","213.99","18","60.03","11"
"05/04/12 07:37:11","69.1736","30.1","214.96","13","60.03","11"
"05/04/12 07:42:09","69.1756","27.7","214.56","27","60.03","11"
"05/04/12 07:47:10","69.1776","20.0","214.28","320","60.03","11"
"05/04/12 07:52:09","69.1796","32.8","214.18","229","60.0","11"
"05/04/12 07:57:10","69.1814","22.7","213.97","168","60.03","11"
"05/04/12 08:02:10","69.1832","25.6","214.29","22","60.0","11"
"05/04/12 08:07:11","69.185","33.8","214.4","171","60.0","11"
"05/04/12 08:12:09","69.1872","25.7","214.99","63","60.03","12"
"05/04/12 08:17:10","69.1894","20.5","214.42","90","60.0","11"
"05/04/12 08:22:10","69.1915","24.1","214.15","309","60.03","11"
"05/04/12 08:27:11","69.1936","32.3","214.47","110","60.03","11"
"05/04/12 08:32:11","69.1957","26.7","213.89","288","60.03","11"
"05/04/12 08:37:11","69.1978","24.6","214.1","249","60.03","11"
"05/04/12 08:42:10","69.2009","73.8","214.62","402","60.0","12"
"05/04/12 08:47:11","69.2055","61.0","214.5","414","60.03","12"
"05/04/12 08:52:10","69.21","63.0","215.45","323","60.03","13"
"05/04/12 08:57:10","69.2153","61.1","214.74","315","60.03","13"
"05/04/12 09:02:11","69.2201","62.7","215.25","320","60.03","13"
"05/04/12 09:07:11","69.225","63.1","215.56","318","60.03","14"
"05/04/12 09:12:10","69.2298","62.4","214.11","323","60.0","14"
"05/04/12 09:17:11","69.2347","64.0","214.65","329","60.03","15"
"05/04/12 09:22:11","69.2398","71.1","214.42","359","60.0","15"
"05/04/12 09:27:10","69.2457","82.9","214.92","411","60.03","15"
"05/04/12 09:32:10","69.2535","79.4","214.84","396","60.0","15"
"05/04/12 09:37:11","69.2605","80.8","215.35","399","60.03","15"
"05/04/12 09:42:10","69.2661","71.0","214.84","356","60.03","15"
"05/04/12 09:47:11","69.2723","80.2","215.24","394","60.03","15"
"05/04/12 09:52:10","69.2779","67.6","216.0","341","60.07","16"
"05/04/12 09:57:10","69.284","81.3","215.83","401","60.03","16"
"05/04/12 10:02:11","69.2895","67.9","215.72","344","60.03","16"
"05/04/12 10:07:11","69.2951","75.3","215.62","373","60.03","16"
"05/04/12 10:12:11","69.301","81.0","215.17","400","60.0","16"
"05/04/12 10:17:11","69.3077","85.7","215.42","422","60.0","16"
"05/04/12 10:22:11","69.3153","87.9","215.9","429","60.03","17"
"05/04/12 10:27:10","69.3226","125.5","216.81","588","60.03","17"
"05/04/12 10:32:11","69.3316","139.5","217.41","648","60.0","18"
"05/04/12 10:37:11","69.3442","129.8","217.51","606","60.03","19"
"05/04/12 10:47:11","69.368","140.8","217.69","650","60.0","20"
"05/04/12 10:52:11","69.3767","114.4","216.43","544","60.0","20"
"05/04/12 10:57:10","69.3854","106.1","216.64","508","60.03","20"
"05/04/12 11:02:10","69.3942","97.8","217.02","465","60.0","20"
"05/04/12 11:07:11","69.4033","96.4","216.53","464","60.03","20"
"05/04/12 11:12:10","69.4123","125.6","218.24","584","60.0","20"
"05/04/12 11:17:10","69.4202","107.5","217.17","512","60.03","19"
"05/04/12 11:22:10","69.4306","194.8","218.37","883","60.0","20"
"05/04/12 11:27:11","69.4424","127.3","217.3","592","60.0","20"
"05/04/12 11:32:11","69.4509","121.1","216.32","574","60.03","20"
"05/04/12 11:37:11","69.4615","194.5","216.99","888","60.0","20"
"05/04/12 11:42:11","69.4746","138.9","216.78","650","60.0","20"
"05/04/12 11:47:10","69.4859","108.7","217.01","513","60.03","20"
"05/04/12 11:52:11","69.4948","109.2","216.64","514","60.0","20"
"05/04/12 11:57:11","69.5031","101.6","216.12","488","60.07","20"
"05/04/12 12:02:11","69.5112","112.4","216.3","531","60.03","20"
"05/04/12 12:07:10","69.5199","104.7","215.41","502","60.0","20"
"05/04/12 12:12:10","69.529","106.9","215.42","511","60.0","20"
"05/04/12 12:17:10","69.5378","116.5","215.98","552","60.03","19"
"05/04/12 12:22:10","69.5461","112.0","216.14","533","60.03","19"
"05/04/12 12:27:11","69.5553","131.2","217.46","608","60.0","19"
"05/04/12 12:32:11","69.5658","144.5","217.03","665","60.03","20"
"05/04/12 12:37:11","69.58","193.9","218.18","887","60.03","21"
"05/04/12 12:42:10","69.5919","147.5","217.6","680","60.0","21"
"05/04/12 12:47:09","69.6048","195.0","218.0","883","60.0","22"
"05/04/12 12:52:10","69.6183","193.8","217.82","883","60.03","23"
"05/04/12 12:57:10","69.6324","194.8","218.43","885","60.07","23"
"05/04/12 13:02:10","69.6476","194.6","218.39","882","60.0","23"
"05/04/12 13:07:10","69.6628","194.8","218.42","881","60.03","24"
"05/04/12 13:12:11","69.6779","195.0","218.48","876","60.03","25"
"05/04/12 13:17:10","69.6926","194.5","218.46","882","60.03","25"
"05/04/12 13:22:11","69.7078","194.7","219.03","875","60.03","26"
"05/04/12 13:27:10","69.7229","193.6","218.69","877","60.03","26"
"05/04/12 13:32:10","69.738","193.4","218.65","873","60.03","26"
"05/04/12 13:37:10","69.7531","191.0","218.29","865","60.03","26"
"05/04/12 13:42:10","69.768","190.9","218.69","858","60.0","26"
"05/04/12 13:47:11","69.7829","190.7","218.0","865","60.0","26"
"05/04/12 13:52:11","69.7978","189.6","218.06","859","60.03","26"
"05/04/12 13:57:09","69.8122","182.7","217.71","831","60.03","25"
"05/04/12 14:02:11","69.8267","184.1","217.71","843","60.07","25"
"05/04/12 14:07:11","69.8407","182.0","217.77","828","60.03","25"
"05/04/12 14:12:10","69.8548","195.1","217.55","881","60.03","25"
"05/04/12 14:17:10","69.8692","191.0","218.02","869","60.03","25"
"05/04/12 14:22:10","69.8838","184.1","217.92","833","60.0","25"
"05/04/12 14:27:10","69.8955","77.8","215.96","386","60.03","24"
"05/04/12 14:32:10","69.9047","163.3","217.92","744","60.03","23"
"05/04/12 14:37:11","69.9167","158.4","217.68","729","60.03","23"
"05/04/12 14:42:11","69.9305","193.9","218.13","873","60.0","23"
"05/04/12 14:47:10","69.9421","95.4","215.98","463","60.03","22"
"05/04/12 14:52:11","69.9542","194.6","218.02","879","60.0","23"
"05/04/12 14:57:10","69.9644","98.1","216.37","473","60.03","22"
"05/04/12 15:02:11","69.9772","135.9","217.0","635","60.03","22"
"05/04/12 15:07:10","69.989","108.6","216.99","513","60.0","22"
"05/04/12 15:12:11","70.0025","171.1","217.66","783","60.03","22"
"05/04/12 15:17:10","70.0145","163.7","217.84","748","60.03","22"
"05/04/12 15:22:10","70.0278","153.6","218.16","707","60.03","22"
"05/04/12 15:27:10","70.0369","92.0","216.14","447","60.03","21"
"05/04/12 15:32:11","70.0435","83.2","216.47","408","60.03","20"
"05/04/12 15:37:10","70.0506","66.6","216.23","336","60.0","19"
"05/04/12 15:42:11","70.0555","68.8","215.29","178","60.03","19"
"05/04/12 15:47:11","70.06","61.3","216.05","312","60.0","18"
"05/04/12 15:52:11","70.0648","60.9","216.03","315","60.0","18"
"05/04/12 15:57:10","70.0696","65.1","216.76","325","60.03","17"
"05/04/12 16:02:11","70.0747","63.7","216.2","326","60.03","17"
"05/04/12 16:07:11","70.0797","66.2","215.51","336","60.03","17"
"05/04/12 16:12:10","70.0847","64.7","215.53","327","60.0","16"
"05/04/12 16:17:10","70.0896","64.1","214.77","324","60.0","15"
"05/04/12 16:22:11","70.0943","66.6","215.04","377","60.03","15"
"05/04/12 16:27:10","70.0988","64.3","214.93","88","60.03","15"
"05/04/12 16:32:10","70.1028","52.1","215.13","336","60.03","15"
"05/04/12 16:37:10","70.1066","42.9","215.28","364","60.0","15"
"05/04/12 16:42:10","70.1107","72.1","215.6","226","60.0","15"
"05/04/12 16:47:10","70.1157","65.7","216.35","330","60.0","15"
"05/04/12 16:52:10","70.1199","46.9","215.16","260","60.0","15"
"05/04/12 17:02:10","70.1325","79.0","216.07","385","60.03","15"
"05/04/12 17:07:11","70.1392","78.5","215.24","392","60.03","15"
"05/04/12 17:12:11","70.144","42.7","214.06","146","60.03","15"
"05/04/12 17:17:11","70.1484","50.0","215.38","352","60.03","15"
"05/04/12 17:22:11","70.1517","45.6","215.48","308","60.03","15"
"05/04/12 17:27:10","70.1553","40.6","215.46","108","60.03","15"
"05/04/12 17:32:11","70.1584","41.6","215.14","155","60.03","15"
"05/04/12 17:37:10","70.1608","35.5","215.97","185","60.03","14"
"05/04/12 17:42:11","70.1629","17.1","215.46","42","60.03","14"
"05/04/12 17:47:11","70.1643","22.1","215.46","285","60.03","13"
"05/04/12 17:52:11","70.1656","15.5","215.48","13","60.03","13"
"05/04/12 17:57:11","70.1667","11.5","214.64","6","60.03","13"
"05/04/12 18:02:11","70.168","24.6","215.06","133","60.0","13"
"05/04/12 18:07:11","70.1694","27.6","215.48","63","60.0","12"
"05/04/12 18:12:11","70.1708","15.9","214.68","3","60.03","12"
"05/04/12 18:17:11","70.1719","15.5","213.83","26","60.03","12"
"05/04/12 18:22:11","70.1728","11.8","214.37","21","60.0","11"
"05/04/12 18:27:11","70.1734","14.8","213.55","61","60.03","11"
"05/04/12 18:32:10","70.1742","0.0","213.75","238","60.03","11"
"05/04/12 18:37:11","70.1748","11.3","213.81","0","60.03","11"
"05/04/12 18:42:10","70.1754","0.0","214.06","0","60.07","11"
"05/04/12 18:47:10","70.1759","0.0","213.57","0","60.03","11"
"05/04/12 18:52:11","70.1763","0.0","214.08","0","60.03","11"
"05/04/12 18:57:11","70.1769","13.7","213.94","2","60.0","11"
"05/04/12 19:02:11","70.1775","0.0","213.97","0","60.03","11"
"05/04/12 19:07:11","70.178","0.0","214.32","0","60.03","11"
"05/04/12 19:12:11","70.1783","13.7","214.59","115","60.03","11"
"05/05/12 06:32:11","70.1786","0.0","214.6","0","60.03","8"
"05/05/12 06:37:10","70.179","0.0","214.6","0","60.0","9"
"05/05/12 06:42:11","70.1793","0.0","213.63","0","60.03","9"
"05/05/12 06:52:13","70.1797","0.0","213.6","0","60.03","8"
"05/05/12 06:57:13","70.1797","0.0","214.1","0","60.0","8"
"05/05/12 07:22:12","70.1809","13.5","213.69","108","60.03","9"
"05/05/12 07:27:10","70.1818","15.1","213.72","19","60.03","9"
"05/05/12 07:32:11","70.1827","13.7","214.37","29","60.03","9"
"05/05/12 07:37:11","70.1839","22.5","213.81","194","60.0","9"
"05/05/12 07:42:12","70.1852","14.1","214.04","15","60.03","9"
"05/05/12 07:47:10","70.1865","10.3","214.16","232","60.03","9"
"05/05/12 07:52:11","70.1881","14.0","213.7","3","60.03","9"
"05/05/12 07:57:11","70.1894","15.6","214.52","214","60.0","9"
"05/05/12 08:02:10","70.1909","23.5","214.74","46","60.0","10"
"05/05/12 08:07:11","70.1928","25.8","214.13","129","59.96","10"
"05/05/12 08:12:11","70.1954","29.6","214.76","72","60.0","10"
"05/05/12 08:17:10","70.1977","14.4","215.03","24","60.03","10"
"05/05/12 08:22:11","70.1995","11.9","213.94","14","60.03","10"
"05/05/12 08:32:11","70.2024","23.2","213.55","275","60.07","10"
"05/05/12 08:37:10","70.2047","35.4","213.95","99","60.03","10"
"05/05/12 08:42:12","70.2086","67.8","215.22","344","60.07","11"
"05/05/12 08:47:11","70.2128","45.6","214.49","268","60.0","11"
"05/05/12 08:52:12","70.218","72.3","214.51","364","60.03","11"
"05/05/12 08:57:10","70.2234","62.7","215.29","317","60.03","12"
"05/05/12 09:02:11","70.2278","40.5","214.44","200","60.0","12"
"05/05/12 09:07:11","70.2303","20.5","213.68","299","60.03","12"
"05/05/12 09:12:11","70.2325","27.3","213.42","109","60.03","12"
"05/05/12 09:17:10","70.2352","35.3","214.52","261","60.03","11"
"05/05/12 09:22:10","70.2385","38.2","215.19","110","60.0","12"
"05/05/12 09:27:10","70.242","43.3","214.71","313","60.03","12"
"05/05/12 09:32:11","70.2463","68.6","214.93","387","60.03","12"
"05/05/12 09:37:10","70.2509","66.0","214.41","336","60.03","12"
"05/05/12 09:42:11","70.2575","98.5","215.88","472","60.0","12"
"05/05/12 09:47:11","70.2663","90.8","215.78","445","60.03","13"
"05/05/12 09:52:11","70.2745","83.8","215.75","412","60.03","13"
"05/05/12 09:57:10","70.2868","180.2","217.53","822","60.03","15"
"05/05/12 10:02:10","70.301","195.6","218.83","880","60.03","16"
"05/05/12 10:07:11","70.3155","158.7","217.27","728","60.03","17"
"05/05/12 10:12:12","70.3279","109.8","216.32","524","60.03","17"
"05/05/12 10:17:11","70.3362","113.3","216.84","538","60.0","17"
"05/05/12 10:22:12","70.3449","96.2","216.1","461","60.03","17"
"05/05/12 10:27:12","70.3519","87.1","216.13","422","60.0","16"
"05/05/12 10:32:11","70.3585","82.3","215.7","406","60.0","16"
"05/05/12 10:37:11","70.3645","73.8","216.65","369","60.03","15"
"05/05/12 10:42:10","70.3702","70.1","215.51","350","60.0","15"
"05/05/12 10:47:11","70.3755","70.2","215.47","353","60.03","15"
"05/05/12 10:52:12","70.3813","75.1","215.17","377","60.03","15"
"05/05/12 10:57:12","70.3879","93.9","215.46","455","60.0","15"
"05/05/12 11:02:11","70.3958","98.6","215.22","475","60.0","15"
"05/05/12 11:07:10","70.4026","84.8","215.9","413","60.0","15"
"05/05/12 11:12:12","70.4086","70.9","215.85","355","60.03","15"
"05/05/12 11:17:11","70.4143","76.5","215.61","379","60.0","15"
"05/05/12 11:22:12","70.421","97.8","215.27","474","60.03","15"
"05/05/12 11:27:10","70.4291","112.2","216.19","532","60.0","15"
"05/05/12 11:32:11","70.4393","125.3","217.35","586","60.0","16"
"05/05/12 11:37:11","70.4489","111.9","216.49","531","60.0","17"
"05/05/12 11:42:11","70.4578","114.1","216.83","537","60.0","17"
"05/05/12 11:47:10","70.4662","108.4","216.74","517","60.03","17"
"05/05/12 11:52:11","70.4757","132.0","217.12","615","60.0","17"
"05/05/12 11:57:12","70.4853","107.2","216.74","510","60.0","17"
"05/05/12 12:02:11","70.4934","103.6","216.68","495","60.03","17"
"05/05/12 12:07:10","70.5015","107.2","216.87","512","60.03","17"
"05/05/12 12:12:12","70.511","146.7","217.56","679","60.07","17"
"05/05/12 12:17:10","70.5217","133.0","217.1","622","60.03","18"
"05/05/12 12:22:10","70.5327","143.5","217.06","662","60.03","18"
"05/05/12 12:27:10","70.5427","128.3","216.83","600","60.03","18"
"05/05/12 12:32:11","70.5532","127.1","217.37","595","60.0","18"
"05/05/12 12:37:11","70.5634","126.3","216.97","593","60.0","18"
"05/05/12 12:42:11","70.573","128.8","217.73","598","60.0","18"
"05/05/12 12:47:10","70.5839","155.8","217.6","712","60.0","18"
"05/05/12 12:52:11","70.599","195.4","219.19","880","60.03","19"
"05/05/12 12:57:11","70.6142","194.6","218.6","879","60.03","20"
"05/05/12 13:02:11","70.6294","194.7","218.85","879","60.03","21"
"05/05/12 13:07:10","70.6446","195.3","218.32","881","60.03","21"
"05/05/12 13:12:11","70.6598","195.7","218.14","882","60.03","22"
"05/05/12 13:17:10","70.675","194.8","217.66","883","60.0","22"
"05/05/12 13:22:11","70.6898","192.8","217.58","875","60.0","23"
"05/05/12 13:27:11","70.705","195.3","218.25","885","60.03","23"
"05/05/12 13:32:10","70.7198","194.4","218.06","882","60.03","23"
"05/05/12 13:37:12","70.7349","193.5","217.19","877","60.03","23"
"05/05/12 13:42:10","70.7498","194.9","217.88","882","60.0","23"
"05/05/12 13:47:12","70.7645","178.9","217.13","817","60.03","24"
"05/05/12 13:52:11","70.7789","183.6","217.57","836","60.0","24"
"05/05/12 13:57:11","70.794","190.5","217.27","862","60.03","24"
"05/05/12 14:02:11","70.8083","154.3","216.94","711","60.0","24"
"05/05/12 14:07:11","70.8187","101.3","216.34","483","60.03","23"
"05/05/12 14:12:10","70.8286","157.2","217.23","724","60.03","23"
"05/05/12 14:17:10","70.8408","123.7","216.62","577","60.0","22"
"05/05/12 14:22:11","70.8528","127.5","217.21","595","60.03","22"
"05/05/12 14:27:10","70.8644","127.3","216.34","599","60.0","22"
"05/05/12 14:32:10","70.8746","109.1","216.8","516","60.03","22"
"05/05/12 14:37:12","70.8863","155.1","217.4","714","60.03","22"
"05/05/12 14:42:10","70.8991","169.9","217.22","776","60.0","22"
"05/05/12 14:47:12","70.9123","166.4","217.72","758","60.0","22"
"05/05/12 14:52:10","70.9251","162.7","217.24","746","60.03","22"
"05/05/12 14:57:11","70.9377","160.7","218.03","733","60.03","22"
"05/05/12 15:02:11","70.9502","159.3","217.84","727","60.0","22"
"05/05/12 15:07:11","70.9625","156.1","216.73","722","60.03","21"
"05/05/12 15:12:11","70.9746","153.8","217.43","705","60.0","21"
"05/05/12 15:17:12","70.9864","150.6","216.43","696","60.03","21"
"05/05/12 15:22:11","70.998","147.5","217.09","678","60.03","21"
"05/05/12 15:27:11","71.0094","144.4","216.94","670","60.03","21"
"05/05/12 15:32:11","71.0206","142.0","217.12","656","60.03","20"
"05/05/12 15:37:12","71.0314","138.4","217.08","640","60.03","20"
"05/05/12 15:42:12","71.0421","134.1","217.79","624","60.0","20"
"05/05/12 15:47:12","71.0524","131.2","217.04","611","60.0","20"
"05/05/12 15:52:12","71.0625","126.2","216.42","590","60.03","20"
"05/05/12 15:57:10","71.0722","124.9","215.83","587","60.0","20"
"05/05/12 16:02:10","71.0818","121.2","216.43","572","60.03","20"
"05/05/12 16:07:10","71.091","115.8","216.41","545","60.03","19"
"05/05/12 16:12:10","71.0999","113.2","216.23","534","60.03","19"
"05/05/12 16:17:12","71.1086","112.1","216.19","532","60.0","19"
"05/05/12 16:22:10","71.117","94.6","215.25","458","60.03","19"
"05/05/12 16:27:11","71.1249","96.3","216.11","466","60.03","18"
"05/05/12 16:32:11","71.1328","101.4","216.69","486","60.03","18"
"05/05/12 16:37:11","71.14","93.6","216.92","452","60.03","18"
"05/05/12 16:42:11","71.1456","84.6","215.86","417","60.03","18"
"05/05/12 16:47:10","71.1526","101.6","216.64","487","60.03","18"
"05/05/12 16:52:11","71.1601","70.3","216.26","352","60.03","18"
"05/05/12 16:57:10","71.1643","56.4","215.43","95","60.0","17"
"05/05/12 17:02:11","71.1689","41.2","215.34","88","60.0","17"
"05/05/12 17:07:12","71.1726","48.9","215.14","372","60.03","17"
"05/05/12 17:12:10","71.1754","34.8","214.78","218","60.0","16"
"05/05/12 17:17:11","71.1775","37.2","214.32","67","60.07","15"
"05/05/12 17:22:11","71.1794","11.9","214.71","33","60.03","15"
"05/05/12 17:27:10","71.181","28.5","214.22","37","60.03","15"
"05/05/12 17:32:12","71.1827","27.0","215.11","44","60.07","15"
"05/05/12 17:37:12","71.1843","13.5","214.33","34","60.0","14"
"05/05/12 17:42:10","71.1854","13.5","213.61","40","60.03","14"
"05/05/12 17:47:10","71.1864","6.0","213.6","225","60.03","13"
"05/05/12 17:52:11","71.1871","14.8","214.42","43","60.03","13"
"05/05/12 17:57:12","71.1878","14.3","214.23","19","60.07","13"
"05/05/12 18:02:10","71.1887","11.0","213.75","47","60.0","13"
"05/05/12 18:07:12","71.1895","8.0","213.45","0","60.03","13"
"05/05/12 18:12:12","71.1901","7.0","213.64","0","60.03","13"
"05/05/12 18:17:11","71.1905","4.7","213.92","238","60.03","13"
"05/05/12 18:22:11","71.191","0.0","213.18","0","60.03","13"
"05/05/12 18:27:10","71.1913","0.0","211.96","0","60.0","12"
"05/05/12 18:32:11","71.1916","0.0","213.02","0","60.03","12"
"05/05/12 18:37:10","71.1918","10.5","214.19","8","60.03","12"
"05/05/12 18:47:12","71.1923","14.3","214.01","70","60.03","11"
"05/05/12 18:52:11","71.1926","1.5","215.02","0","60.03","11"
"05/05/12 18:57:11","71.1931","14.1","214.58","31","60.0","11"
"05/06/12 06:57:12","71.1933","0.0","213.98","0","60.0","10"
"05/06/12 07:02:12","71.1936","0.0","214.09","0","60.0","10"
"05/06/12 07:07:14","71.1939","0.0","213.69","0","60.03","11"
"05/06/12 07:12:12","71.1942","6.3","213.71","211","60.0","11"
"05/06/12 07:17:12","71.1945","14.1","214.38","9","60.0","11"
"05/06/12 07:27:11","71.1951","11.5","214.02","3","60.03","11"
"05/06/12 07:32:12","71.1953","0.0","213.57","0","60.03","11"
"05/06/12 07:37:11","71.1956","0.0","214.34","0","60.03","11"
"05/06/12 08:02:12","71.1963","0.0","214.23","0","60.0","11"
"05/06/12 08:07:11","71.1966","0.0","213.87","0","60.03","11"
"05/06/12 08:12:12","71.197","12.6","214.12","238","60.07","11"
"05/06/12 08:17:12","71.1974","0.0","214.17","216","60.0","11"
"05/06/12 08:22:11","71.198","14.6","214.1","1","60.03","11"
"05/06/12 08:27:11","71.1986","12.0","214.24","3","60.0","11"
"05/06/12 08:32:12","71.1994","10.1","213.93","254","60.0","11"
"05/06/12 08:37:11","71.2001","14.6","214.51","1","60.03","11"
"05/06/12 08:42:11","71.2009","13.2","213.76","1","60.03","11"
"05/06/12 08:47:11","71.2017","15.1","214.95","8","60.03","11"
"05/06/12 08:52:11","71.2027","12.1","214.08","16","60.03","11"
"05/06/12 08:57:12","71.2038","12.9","213.83","33","60.03","11"
"05/06/12 09:02:12","71.2051","26.3","213.54","63","60.03","11"
"05/06/12 09:07:12","71.2065","26.6","214.35","92","60.0","11"
"05/06/12 09:12:11","71.2082","28.9","213.62","79","60.0","11"
"05/06/12 09:17:11","71.2101","12.7","214.08","30","60.03","11"
"05/06/12 09:22:12","71.2118","21.3","214.05","17","60.03","11"
"05/06/12 09:27:12","71.2132","12.3","213.94","10","60.03","11"
"05/06/12 09:32:12","71.2144","15.2","214.08","14","60.0","11"
"05/06/12 09:37:12","71.2154","12.2","214.66","29","60.03","11"
"05/06/12 09:42:11","71.2165","16.6","214.64","28","60.03","11"
"05/06/12 09:47:12","71.2175","21.4","214.6","231","60.03","11"
"05/06/12 09:52:12","71.2188","13.5","215.07","19","60.0","11"
"05/06/12 09:57:12","71.2203","21.0","215.52","33","60.03","12"
"05/06/12 10:02:11","71.2222","28.1","215.02","30","60.0","12"
"05/06/12 10:07:11","71.2242","30.2","215.28","223","59.96","12"
"05/06/12 10:12:12","71.2263","18.0","213.59","259","60.0","12"
"05/06/12 10:17:12","71.2282","14.1","214.01","18","60.0","13"
"05/06/12 10:22:12","71.2298","15.7","214.32","198","60.03","13"
"05/06/12 10:27:12","71.2312","27.1","213.97","235","60.03","13"
"05/06/12 10:32:12","71.2325","12.9","213.66","5","60.0","13"
"05/06/12 10:37:11","71.2336","10.1","214.49","28","60.03","13"
"05/06/12 10:42:11","71.2346","11.1","214.0","46","60.0","13"
"05/06/12 10:47:12","71.2359","13.5","214.48","60","60.03","13"
"05/06/12 10:52:11","71.2373","20.6","214.99","73","60.0","13"
"05/06/12 10:57:12","71.2388","22.7","214.56","172","60.03","13"
"05/06/12 11:02:12","71.2405","33.6","214.9","121","60.0","13"
"05/06/12 11:07:12","71.2422","22.0","215.1","181","60.03","12"
"05/06/12 11:12:12","71.244","16.7","215.4","50","60.0","12"
"05/06/12 11:17:11","71.2458","25.0","214.78","37","60.03","12"
"05/06/12 11:22:11","71.2475","30.8","214.66","256","60.03","12"
"05/06/12 11:27:12","71.2494","31.3","214.09","97","60.03","12"
"05/06/12 11:32:12","71.2518","37.8","214.82","223","60.03","12"
"05/06/12 11:37:11","71.2543","25.0","214.25","105","60.0","12"
"05/06/12 11:42:11","71.2564","20.9","214.27","212","60.03","12"
"05/06/12 11:47:12","71.2585","14.6","214.08","313","60.03","12"
"05/06/12 11:52:12","71.2605","34.2","214.75","105","60.0","12"
"05/06/12 11:57:11","71.2625","30.5","214.05","103","60.03","12"
"05/06/12 12:02:11","71.2643","22.1","213.69","258","60.03","12"
"05/06/12 12:07:12","71.2656","14.2","213.99","45","60.03","12"
"05/06/12 12:12:12","71.267","27.0","213.63","195","60.03","11"
"05/06/12 12:17:11","71.269","29.2","213.92","96","60.0","11"
"05/06/12 12:22:11","71.272","35.3","214.29","95","60.0","11"
"05/06/12 12:32:11","71.2786","44.1","214.01","231","60.03","11"
"05/06/12 12:37:11","71.2826","63.3","214.37","380","60.0","11"
"05/06/12 12:42:11","71.287","68.8","214.18","176","60.03","12"
"05/06/12 12:47:11","71.2912","41.5","214.57","166","60.0","11"
"05/06/12 12:52:11","71.2942","38.8","214.68","230","60.03","11"
"05/06/12 12:57:11","71.2968","35.9","214.78","172","60.03","11"
"05/06/12 13:02:11","71.2992","26.9","214.48","75","60.03","11"
"05/06/12 13:07:12","71.3017","28.7","213.84","141","60.03","11"
"05/06/12 13:12:12","71.3043","38.8","214.59","131","60.0","11"
"05/06/12 13:17:11","71.3068","29.4","214.32","116","60.0","11"
"05/06/12 13:22:11","71.3086","28.1","214.18","60","60.03","11"
"05/06/12 13:27:11","71.3103","24.5","214.27","32","60.0","11"
"05/06/12 13:32:12","71.3122","26.5","214.46","323","60.03","11"
"05/06/12 13:37:11","71.3142","20.8","213.75","208","60.03","11"
"05/06/12 13:42:11","71.3167","32.9","215.06","124","60.03","11"
"05/06/12 13:47:11","71.32","42.7","214.75","319","60.0","11"
"05/06/12 13:52:12","71.3235","52.7","215.44","264","60.0","12"
"05/06/12 13:57:12","71.3279","62.4","215.96","320","60.03","12"
"05/06/12 14:02:11","71.333","71.5","215.37","357","60.03","12"
"05/06/12 14:07:12","71.3425","122.9","216.65","574","60.0","13"
"05/06/12 14:12:12","71.3493","70.9","215.52","359","60.07","13"
"05/06/12 14:17:12","71.3542","47.0","214.72","405","60.03","13"
"05/06/12 14:22:11","71.3587","65.1","214.47","328","60.03","13"
"05/06/12 14:27:12","71.364","70.0","214.83","353","60.0","13"
"05/06/12 14:32:13","71.3699","81.6","215.2","401","60.03","14"
"05/06/12 14:37:12","71.3762","76.3","215.52","377","60.0","14"
"05/06/12 14:42:13","71.382","80.9","215.65","397","60.07","14"
"05/06/12 14:47:12","71.3893","149.1","217.12","685","60.0","15"
"05/06/12 14:52:11","71.3994","124.8","216.16","585","60.03","15"
"05/06/12 14:57:11","71.4069","80.2","215.89","397","60.03","15"
"05/06/12 15:02:13","71.4125","66.9","215.73","337","60.03","15"
"05/06/12 15:07:12","71.4171","52.4","214.75","352","60.0","15"
"05/06/12 15:12:12","71.4205","50.6","214.62","162","60.03","15"
"05/06/12 15:17:11","71.4239","37.7","215.07","95","60.03","15"
"05/06/12 15:22:12","71.4271","46.7","215.41","133","60.0","15"
"05/06/12 15:27:11","71.4302","45.6","214.78","308","60.03","14"
"05/06/12 15:32:11","71.4337","40.7","214.68","317","60.0","14"
"05/06/12 15:37:12","71.4381","71.7","215.59","402","60.03","14"
"05/06/12 15:42:12","71.4424","62.4","215.16","333","60.03","14"
"05/06/12 15:47:12","71.4458","45.3","214.78","158","60.0","14"
"05/06/12 15:52:11","71.4493","50.2","214.11","237","60.03","14"
"05/06/12 15:57:13","71.4529","33.1","214.45","163","60.03","13"
"05/06/12 16:02:11","71.456","38.7","215.47","339","60.03","13"
"05/06/12 16:07:13","71.4604","64.6","215.07","330","60.0","13"
"05/06/12 16:12:11","71.4656","69.8","215.1","348","60.0","13"
"05/06/12 16:17:12","71.4715","78.4","215.17","389","60.0","14"
"05/06/12 16:22:11","71.4769","66.4","214.93","338","60.03","14"
"05/06/12 16:27:12","71.4823","69.4","214.2","404","60.0","15"
"05/06/12 16:32:13","71.486","46.6","215.02","311","60.03","14"
"05/06/12 16:37:12","71.4893","45.4","214.26","312","60.03","14"
"05/06/12 16:42:12","71.4918","33.3","213.59","245","60.03","14"
"05/06/12 16:47:11","71.494","14.4","214.14","97","60.07","14"
"05/06/12 16:52:11","71.4959","32.1","214.42","299","60.03","14"
"05/06/12 16:57:11","71.4977","14.2","214.06","40","60.0","14"
"05/06/12 17:02:12","71.4996","17.0","214.42","23","60.07","13"
"05/06/12 17:07:11","71.5012","28.4","214.58","151","60.03","13"
"05/06/12 17:12:11","71.5029","15.5","214.38","16","60.03","13"
"05/06/12 17:17:12","71.5044","22.2","213.39","229","60.03","13"
"05/06/12 17:22:13","71.5064","23.6","214.81","213","60.03","13"
"05/06/12 17:27:13","71.5087","38.9","214.83","252","60.03","13"
"05/06/12 17:32:11","71.512","41.2","215.23","136","60.03","13"
"05/06/12 17:37:12","71.5151","32.2","214.51","115","60.0","13"
"05/06/12 17:42:12","71.5176","13.0","214.1","17","60.0","13"
"05/06/12 17:47:12","71.5188","13.2","213.8","175","60.03","13"
"05/06/12 17:52:12","71.5204","23.3","214.26","27","60.0","13"
"05/06/12 17:57:12","71.522","12.3","213.8","8","60.03","13"
"05/06/12 18:02:13","71.5232","11.5","213.96","25","60.03","13"
"05/06/12 18:07:11","71.5242","11.1","213.94","13","60.03","13"
"05/06/12 18:12:11","71.5248","0.0","214.04","0","60.03","13"
"05/06/12 18:17:12","71.5253","13.0","213.5","120","60.07","13"
"05/06/12 18:22:13","71.5256","14.5","213.28","0","60.03","13"
"05/07/12 07:47:11","71.5256","0.0","213.9","0","60.03","7"
"05/07/12 07:57:13","71.5257","1.6","215.59","0","60.03","9"
"05/07/12 08:02:16","71.5262","0.0","215.12","0","60.03","9"
"05/07/12 08:07:12","71.5266","0.0","215.08","0","60.0","9"
"05/07/12 08:12:12","71.5269","13.2","214.91","0","60.03","9"
"05/07/12 08:22:13","71.5279","14.4","214.75","1","60.0","9"
"05/07/12 08:27:12","71.5288","15.4","215.5","41","60.03","10"
"05/07/12 08:32:12","71.5295","6.7","214.81","234","60.0","10"
"05/07/12 08:37:12","71.5304","12.8","214.42","195","60.0","10"
"05/07/12 08:42:13","71.5314","14.0","215.36","18","60.03","10"
"05/07/12 08:47:12","71.5324","12.2","214.36","0","60.03","10"
"05/07/12 08:52:12","71.5331","12.4","215.04","8","60.03","11"
"05/07/12 08:57:12","71.5338","6.2","215.0","239","60.03","11"
"05/07/12 09:02:12","71.5344","13.8","214.59","1","60.0","11"
"05/07/12 09:07:12","71.5352","14.7","214.22","246","60.0","11"
"05/07/12 09:12:12","71.5363","10.5","214.85","3","60.0","11"
"05/07/12 09:17:11","71.5374","13.0","215.19","185","60.03","11"
"05/07/12 09:22:12","71.5385","15.8","214.25","15","60.03","11"
"05/07/12 09:27:13","71.5397","30.2","214.67","52","60.03","11"
"05/07/12 09:32:13","71.5411","12.7","214.53","227","60.03","11"
"05/07/12 09:37:12","71.5427","24.0","214.92","68","60.03","12"
"05/07/12 09:42:13","71.5443","27.6","213.02","144","60.0","12"
"05/07/12 09:47:12","71.5457","14.9","214.25","4","60.03","13"
"05/07/12 09:52:13","71.5471","17.3","214.96","126","60.07","13"
"05/07/12 09:57:13","71.5484","23.9","215.46","141","60.03","13"
"05/07/12 10:02:11","71.5495","10.9","214.8","86","60.0","13"
"05/07/12 10:07:13","71.5508","30.6","214.82","31","60.03","13"
"05/07/12 10:12:11","71.5524","18.4","215.21","28","60.03","14"
"05/07/12 10:17:12","71.5543","22.0","214.44","69","60.03","14"
"05/07/12 10:22:13","71.5561","24.6","214.89","290","60.0","15"
"05/07/12 10:27:12","71.5585","31.9","214.82","293","60.03","15"
"05/07/12 10:32:12","71.5617","51.4","214.07","388","60.0","15"
"05/07/12 10:37:12","71.5647","34.9","214.14","228","60.03","15"
"05/07/12 10:42:12","71.567","14.7","212.95","243","60.0","16"
"05/07/12 10:47:13","71.5689","21.0","213.7","329","60.03","16"
"05/07/12 10:57:12","71.5732","37.3","214.92","246","60.03","16"
"05/07/12 11:02:12","71.576","28.9","214.81","169","60.03","17"
"05/07/12 11:07:11","71.5784","27.9","215.94","27","60.0","17"
"05/07/12 11:17:13","71.5815","20.1","214.83","242","60.0","17"
"05/07/12 11:22:12","71.5827","12.8","214.63","22","60.0","17"
"05/07/12 11:27:13","71.5837","14.7","214.88","14","60.0","17"
"05/07/12 11:32:12","71.585","14.3","214.35","255","60.03","17"
"05/07/12 11:37:13","71.5864","23.7","212.83","284","60.0","17"
"05/07/12 11:42:13","71.5877","14.4","213.5","92","60.0","17"
"05/07/12 11:47:12","71.5892","32.1","214.51","37","60.03","16"
"05/07/12 11:52:13","71.5915","37.4","214.1","88","60.0","16"
"05/07/12 11:57:12","71.5941","26.2","214.4","225","60.0","16"
"05/07/12 12:02:13","71.5966","21.3","213.61","249","60.03","16"
"05/07/12 12:07:12","71.5992","41.4","214.04","111","60.0","17"
"05/07/12 12:12:12","71.6024","53.3","213.47","358","60.03","17"
"05/07/12 12:22:13","71.6114","43.9","212.92","409","60.03","17"
"05/07/12 12:27:13","71.6153","61.6","213.93","398","60.03","18"
"05/07/12 12:32:12","71.6191","45.4","214.95","246","60.03","18"
"05/07/12 12:37:11","71.6223","48.4","214.64","386","60.0","18"
"05/07/12 12:42:13","71.6266","72.4","213.47","363","60.0","18"
"05/07/12 12:47:13","71.632","38.9","214.07","207","60.03","19"
"05/07/12 12:52:12","71.6354","57.8","214.7","83","60.0","19"
"05/07/12 12:57:12","71.6387","33.2","214.66","211","60.03","19"
"05/07/12 13:02:13","71.6423","49.6","214.48","368","60.03","19"
"05/07/12 13:07:13","71.6457","51.7","213.56","197","60.03","19"
"05/07/12 13:12:12","71.6487","32.3","213.64","164","60.03","19"
"05/07/12 13:17:11","71.6512","27.0","214.45","241","60.03","19"
"05/07/12 13:22:12","71.6537","31.4","214.09","84","60.03","18"
"05/07/12 13:27:13","71.656","32.1","214.81","288","60.03","18"
"05/07/12 13:32:13","71.6584","38.5","214.8","235","60.03","18"
"05/07/12 13:37:12","71.6613","35.5","214.26","240","60.03","18"
