"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/07/12 13:42:11","71.6649","55.8","214.49","186","60.0","18"
"05/07/12 13:47:12","71.6683","35.2","214.51","339","60.03","18"
"05/07/12 13:52:13","71.6717","45.8","214.45","119","60.03","18"
"05/07/12 13:57:12","71.6752","55.6","215.25","161","60.03","18"
"05/07/12 14:02:13","71.6786","37.9","214.84","118","60.03","18"
"05/07/12 14:07:13","71.6821","39.1","214.13","213","60.0","18"
"05/07/12 14:12:13","71.6851","49.3","214.87","188","60.03","18"
"05/07/12 14:17:12","71.6881","46.6","213.44","115","60.03","18"
"05/07/12 14:22:12","71.6916","52.1","213.89","118","60.03","18"
"05/07/12 14:27:13","71.6954","44.0","213.96","272","60.03","18"
"05/07/12 14:32:13","71.6995","68.2","213.58","246","60.07","18"
"05/07/12 14:37:13","71.7037","49.5","213.83","340","60.03","18"
"05/07/12 14:42:12","71.7076","64.5","214.08","215","60.03","19"
"05/07/12 14:47:13","71.7126","61.5","215.11","316","60.03","19"
"05/07/12 14:52:13","71.7179","79.8","215.16","396","60.03","19"
"05/07/12 14:57:12","71.7237","67.3","215.61","340","60.03","19"
"05/07/12 15:02:13","71.7297","74.0","216.02","368","60.07","19"
"05/07/12 15:07:12","71.7347","57.9","214.85","372","60.03","20"
"05/07/12 15:12:12","71.7389","71.2","214.89","350","60.0","20"
"05/07/12 15:17:12","71.7431","70.1","214.88","369","60.03","20"
"05/07/12 15:22:12","71.748","74.3","215.71","372","60.03","20"
"05/07/12 15:27:12","71.7534","61.4","215.11","313","60.03","20"
"05/07/12 15:32:13","71.7581","65.9","215.24","127","60.03","20"
"05/07/12 15:37:13","71.7625","44.1","215.88","328","60.03","20"
"05/07/12 15:42:12","71.7671","63.6","216.54","325","60.03","20"
"05/07/12 15:47:12","71.7717","51.2","215.59","379","60.0","20"
"05/07/12 15:52:13","71.7772","92.6","216.75","447","60.03","20"
"05/07/12 15:57:12","71.783","67.6","215.86","343","60.03","20"
"05/07/12 16:02:12","71.7879","48.4","215.07","368","60.03","21"
"05/07/12 16:07:13","71.7923","61.1","215.66","134","60.0","21"
"05/07/12 16:12:13","71.7962","45.7","214.54","346","60.0","21"
"05/07/12 16:17:12","71.7996","34.6","214.56","188","60.03","20"
"05/07/12 16:22:12","71.8046","132.2","216.54","621","60.03","20"
"05/07/12 16:27:12","71.8121","118.1","217.1","554","60.03","20"
"05/07/12 16:32:13","71.819","77.6","216.42","383","60.0","21"
"05/07/12 16:37:12","71.8258","78.5","216.5","385","60.03","22"
"05/07/12 16:42:12","71.8322","107.6","217.1","513","60.03","22"
"05/07/12 16:47:12","71.8389","97.4","215.83","469","60.07","22"
"05/07/12 16:52:12","71.8432","39.5","215.68","275","60.03","22"
"05/07/12 16:57:13","71.847","87.5","216.55","431","60.07","22"
"05/07/12 17:02:12","71.8513","84.0","215.55","413","60.0","21"
"05/07/12 17:07:13","71.8569","72.8","215.56","365","60.03","21"
"05/07/12 17:12:13","71.8622","66.7","215.51","337","60.03","21"
"05/07/12 17:17:12","71.8672","62.1","216.03","318","60.03","21"
"05/07/12 17:22:12","71.8718","59.0","215.96","428","60.03","21"
"05/07/12 17:27:13","71.8761","43.7","216.57","370","60.03","21"
"05/07/12 17:32:11","71.8801","44.1","216.05","367","60.03","21"
"05/07/12 17:37:12","71.8837","49.7","216.18","190","60.0","22"
"05/07/12 17:42:13","71.8869","45.9","216.42","183","60.03","21"
"05/07/12 17:47:13","71.8899","40.1","215.87","296","60.0","21"
"05/07/12 17:52:11","71.8924","27.3","215.73","232","60.03","21"
"05/07/12 17:57:12","71.8947","31.9","215.77","94","60.03","21"
"05/07/12 18:02:12","71.8967","22.0","214.38","129","60.0","20"
"05/07/12 18:07:13","71.8985","19.4","215.0","153","60.0","20"
"05/07/12 18:12:13","71.8999","13.3","214.44","77","60.07","20"
"05/07/12 18:17:13","71.9012","14.4","214.53","4","60.0","20"
"05/07/12 18:22:13","71.9021","12.9","214.64","132","60.03","20"
"05/07/12 18:27:13","71.9029","9.3","214.43","0","60.03","19"
"05/07/12 18:32:12","71.9036","12.8","214.2","2","60.03","19"
"05/07/12 18:37:12","71.9041","0.0","214.1","0","60.0","19"
"05/07/12 18:42:12","71.9044","6.8","214.31","226","60.03","19"
"05/07/12 18:47:13","71.9048","0.0","214.28","0","60.03","19"
"05/07/12 18:52:12","71.905","0.0","213.92","0","60.03","19"
"05/07/12 18:57:13","71.9053","0.0","213.82","0","60.03","18"
"05/08/12 06:32:14","71.9056","0.0","215.25","0","60.0","9"
"05/08/12 06:37:16","71.9059","0.0","214.99","0","60.0","9"
"05/08/12 06:42:14","71.9061","4.7","214.7","0","60.03","9"
"05/08/12 06:47:13","71.9066","14.7","215.56","36","60.03","9"
"05/08/12 06:52:14","71.9069","0.0","215.43","0","60.03","9"
"05/08/12 07:02:13","71.9076","0.0","213.76","105","60.0","10"
"05/08/12 07:07:14","71.9081","14.1","213.81","116","60.03","10"
"05/08/12 07:12:15","71.9087","12.4","213.83","5","60.03","10"
"05/08/12 07:17:14","71.9094","0.0","214.22","256","60.03","10"
"05/08/12 07:22:13","71.91","11.1","214.08","12","60.03","10"
"05/08/12 07:27:14","71.911","11.4","214.05","189","60.03","10"
"05/08/12 07:32:13","71.9122","19.5","213.69","179","60.03","10"
"05/08/12 07:37:13","71.9135","16.7","213.86","4","60.03","11"
"05/08/12 07:42:14","71.9145","25.8","215.28","51","60.07","11"
"05/08/12 07:47:12","71.9161","28.9","215.53","243","60.0","11"
"05/08/12 07:52:13","71.9177","19.4","214.86","128","60.03","11"
"05/08/12 07:57:13","71.9192","31.4","214.56","64","60.0","11"
"05/08/12 08:02:14","71.9211","20.4","215.1","142","60.03","11"
"05/08/12 08:07:12","71.9226","16.5","214.05","175","60.03","11"
"05/08/12 08:12:12","71.9243","14.7","214.11","223","60.03","11"
"05/08/12 08:17:13","71.9263","21.1","213.56","310","60.03","11"
"05/08/12 08:22:12","71.9281","25.3","214.58","325","60.0","12"
"05/08/12 08:27:13","71.9302","24.9","215.26","60","60.03","12"
"05/08/12 08:32:13","71.9325","27.9","214.68","161","60.0","12"
"05/08/12 08:37:13","71.935","29.5","215.33","290","60.03","12"
"05/08/12 08:42:12","71.9373","21.1","214.28","321","60.03","13"
"05/08/12 08:47:13","71.9394","32.5","214.35","93","60.03","13"
"05/08/12 08:52:13","71.9415","33.2","214.63","146","60.03","13"
"05/08/12 08:57:13","71.9438","24.6","215.03","208","60.03","13"
"05/08/12 09:02:14","71.9462","37.7","214.83","289","60.03","13"
"05/08/12 09:07:13","71.9492","40.0","214.94","239","60.0","14"
"05/08/12 09:12:14","71.9528","51.6","215.22","386","60.0","14"
"05/08/12 09:17:13","71.956","44.4","215.63","295","60.0","15"
"05/08/12 09:22:12","71.9592","38.1","216.01","100","60.03","15"
"05/08/12 09:27:14","71.9628","54.5","215.47","103","60.03","15"
"05/08/12 09:32:14","71.9665","68.3","213.86","94","60.0","16"
"05/08/12 09:37:13","71.9704","45.2","214.69","277","60.03","17"
"05/08/12 09:42:12","71.9743","36.8","214.27","254","60.0","17"
"05/08/12 09:47:13","71.9777","46.8","214.38","91","60.03","17"
"05/08/12 09:52:13","71.9809","36.8","213.75","98","60.03","17"
"05/08/12 09:57:13","71.9847","46.6","214.74","190","60.07","17"
"05/08/12 10:02:14","71.9877","57.3","214.87","101","60.0","17"
"05/08/12 10:07:13","71.9912","32.3","214.57","291","60.03","17"
"05/08/12 10:12:13","71.9946","59.2","215.01","396","60.03","18"
"05/08/12 10:17:14","71.9987","47.9","214.61","311","60.0","18"
"05/08/12 10:22:13","72.0018","37.9","214.08","268","60.0","18"
"05/08/12 10:27:13","72.0053","33.0","213.22","294","60.03","18"
"05/08/12 10:32:13","72.0078","27.8","214.12","235","60.0","18"
"05/08/12 10:37:12","72.0104","33.1","213.76","290","60.0","19"
"05/08/12 10:42:12","72.0123","13.6","214.66","223","60.07","19"
"05/08/12 10:47:12","72.014","32.8","214.43","44","60.0","18"
"05/08/12 10:52:12","72.0156","16.6","214.31","149","60.0","18"
"05/08/12 10:57:13","72.0177","37.6","214.31","221","60.03","17"
"05/08/12 11:02:12","72.0204","31.4","215.25","94","60.03","17"
"05/08/12 11:07:12","72.0235","35.5","215.18","316","60.03","17"
"05/08/12 11:12:13","72.0271","56.3","215.05","379","60.03","17"
"05/08/12 11:17:12","72.0315","61.7","215.22","320","60.0","17"
"05/08/12 11:22:13","72.036","44.8","215.41","364","60.03","17"
"05/08/12 11:27:13","72.0411","77.5","214.96","387","60.0","18"
"05/08/12 11:32:13","72.0467","47.8","213.91","183","60.0","18"
"05/08/12 11:37:13","72.0505","36.7","214.21","168","60.0","19"
"05/08/12 11:42:13","72.054","49.4","214.03","89","60.0","19"
"05/08/12 11:47:13","72.059","73.1","213.91","365","60.03","19"
"05/08/12 11:52:12","72.0636","55.5","214.25","81","60.03","19"
"05/08/12 11:57:13","72.069","81.7","214.13","404","60.03","19"
"05/08/12 12:02:14","72.0754","74.3","214.43","372","60.03","19"
"05/08/12 12:07:13","72.0805","46.1","213.54","223","60.03","19"
"05/08/12 12:12:13","72.0844","41.0","214.23","362","60.03","19"
"05/08/12 12:17:13","72.091","96.2","214.82","467","60.03","19"
"05/08/12 12:22:13","72.0991","65.1","215.15","332","60.03","20"
"05/08/12 12:27:13","72.1031","45.3","214.27","361","60.03","19"
"05/08/12 12:32:13","72.1073","46.9","213.48","405","60.03","20"
"05/08/12 12:37:14","72.1113","55.9","213.47","379","60.03","20"
"05/08/12 12:42:13","72.1163","86.0","214.58","420","60.03","20"
"05/08/12 12:47:14","72.1209","63.6","213.82","362","60.0","20"
"05/08/12 12:52:12","72.1277","88.5","213.76","436","60.03","20"
"05/08/12 12:57:13","72.1328","89.1","214.82","437","60.03","20"
"05/08/12 13:02:14","72.1403","80.5","214.93","397","60.03","21"
"05/08/12 13:07:13","72.1477","70.5","213.92","354","60.03","22"
"05/08/12 13:12:12","72.1517","36.5","213.42","142","60.0","21"
"05/08/12 13:17:12","72.1553","69.7","214.87","381","60.03","21"
"05/08/12 13:22:13","72.1602","86.0","214.22","425","60.03","21"
"05/08/12 13:27:12","72.1678","88.9","215.1","433","60.07","21"
"05/08/12 13:32:13","72.1735","90.3","215.33","437","60.0","20"
"05/08/12 13:37:13","72.1824","82.0","214.13","407","60.0","22"
"05/08/12 13:42:14","72.1886","186.4","217.88","846","60.03","22"
"05/08/12 13:47:13","72.1988","77.3","214.89","385","60.03","23"
"05/08/12 13:52:13","72.2031","45.4","214.78","273","60.0","23"
"05/08/12 13:57:13","72.21","75.6","214.75","376","60.0","24"
"05/08/12 14:02:12","72.217","143.0","215.89","664","60.03","24"
"05/08/12 14:07:12","72.2285","137.8","215.94","643","60.03","24"
"05/08/12 14:12:14","72.2406","124.9","215.77","590","60.0","24"
"05/08/12 14:17:14","72.2518","169.7","217.74","777","60.0","24"
"05/08/12 14:22:14","72.2605","97.9","215.43","473","60.03","23"
"05/08/12 14:27:12","72.2727","194.1","217.05","886","60.03","24"
"05/08/12 14:32:14","72.2864","193.2","216.76","884","60.03","24"
"05/08/12 14:37:13","72.3004","181.8","217.25","824","60.0","25"
"05/08/12 14:42:13","72.3128","183.1","217.03","833","60.0","25"
"05/08/12 14:47:13","72.3248","123.0","216.28","583","60.03","24"
"05/08/12 14:52:14","72.3363","194.7","218.29","883","60.03","24"
"05/08/12 14:57:14","72.3441","88.6","216.46","433","60.03","22"
"05/08/12 15:02:13","72.3509","91.5","216.0","444","60.03","22"
"05/08/12 15:07:13","72.3572","80.1","215.89","396","60.03","21"
"05/08/12 15:12:14","72.3629","56.5","214.64","289","60.0","20"
"05/08/12 15:17:12","72.367","36.8","214.52","253","60.03","20"
"05/08/12 15:22:13","72.3698","32.6","214.38","221","60.0","19"
"05/08/12 15:27:14","72.3729","37.0","214.76","177","60.03","18"
"05/08/12 15:32:14","72.376","41.5","216.0","374","60.03","18"
"05/08/12 15:37:13","72.3796","37.3","215.43","365","60.03","17"
"05/08/12 15:42:13","72.3829","48.3","215.1","327","60.03","17"
"05/08/12 15:47:13","72.3856","25.5","214.65","224","60.03","17"
"05/08/12 15:52:13","72.3874","12.0","214.8","17","60.03","16"
"05/08/12 15:57:13","72.3889","25.2","214.56","68","60.03","15"
"05/08/12 16:02:14","72.3903","27.5","213.98","55","60.03","15"
"05/08/12 16:07:13","72.392","20.7","215.04","140","60.03","15"
"05/08/12 16:12:14","72.3939","32.1","214.8","24","60.0","15"
"05/08/12 16:17:13","72.3954","26.3","214.32","39","60.03","15"
"05/08/12 16:22:14","72.3969","12.4","213.92","83","60.0","15"
"05/08/12 16:27:14","72.3983","32.4","214.27","303","60.03","15"
"05/08/12 16:32:13","72.4013","30.7","215.05","182","60.0","15"
"05/08/12 16:37:14","72.4033","31.1","213.85","156","60.03","15"
"05/08/12 16:42:13","72.405","34.6","214.56","40","60.03","15"
"05/08/12 16:47:14","72.4069","26.5","215.23","42","60.03","14"
"05/08/12 16:52:14","72.408","7.9","213.85","214","60.07","14"
"05/08/12 16:57:13","72.409","10.4","214.13","219","60.0","13"
"05/08/12 17:02:12","72.41","15.5","213.02","45","60.03","13"
"05/08/12 17:07:13","72.411","11.9","213.44","5","60.07","13"
"05/08/12 17:12:14","72.412","13.6","214.17","113","60.03","13"
"05/08/12 17:17:14","72.413","7.1","214.56","254","60.03","13"
"05/08/12 17:22:14","72.4138","10.9","215.13","19","60.03","13"
"05/08/12 17:27:14","72.4146","10.9","215.07","2","60.03","13"
"05/08/12 17:32:13","72.4157","10.3","214.12","0","60.03","13"
"05/08/12 17:37:13","72.4168","14.2","214.57","8","60.0","13"
"05/08/12 17:42:14","72.4176","11.6","213.8","18","60.03","13"
"05/08/12 17:47:13","72.4188","13.2","213.95","128","60.0","13"
"05/08/12 17:52:13","72.4198","7.3","213.35","238","60.03","13"
"05/08/12 17:57:13","72.4208","13.6","214.16","3","60.03","13"
"05/08/12 18:02:13","72.4214","14.4","213.19","6","60.03","13"
"05/08/12 18:07:13","72.4218","0.0","213.33","0","60.03","13"
"05/08/12 18:12:14","72.422","10.9","213.24","23","60.03","13"
"05/08/12 18:17:12","72.4223","13.7","213.74","112","60.03","13"
"05/08/12 18:27:14","72.4229","15.0","212.77","28","60.03","13"
"05/08/12 18:32:13","72.4235","0.0","212.68","0","60.03","13"
"05/08/12 18:37:13","72.424","0.0","212.47","0","60.03","13"
"05/08/12 18:42:13","72.4243","3.7","213.67","0","60.0","13"
"05/08/12 18:47:12","72.4247","11.9","213.25","15","60.03","13"
"05/08/12 18:52:13","72.4251","0.0","213.66","0","60.07","13"
"05/08/12 18:57:13","72.4255","0.0","214.15","0","60.03","13"
"05/08/12 19:02:13","72.426","7.5","213.31","0","60.0","13"
"05/08/12 19:07:14","72.4263","0.0","213.49","0","60.03","13"
"05/09/12 06:32:14","72.4272","0.0","214.61","0","60.03","8"
"05/09/12 06:37:15","72.4277","13.8","214.22","3","60.03","8"
"05/09/12 06:42:14","72.4286","11.3","214.9","0","60.03","9"
"05/09/12 06:47:13","72.4296","13.1","214.86","3","60.07","9"
"05/09/12 06:52:13","72.4308","16.2","214.81","219","60.03","9"
"05/09/12 06:57:14","72.4322","15.8","214.63","44","60.03","10"
"05/09/12 07:02:15","72.434","31.2","214.27","29","60.0","10"
"05/09/12 07:07:13","72.436","32.5","214.55","170","60.0","11"
"05/09/12 07:12:15","72.4383","36.7","215.12","262","60.0","11"
"05/09/12 07:17:13","72.441","32.5","214.74","109","60.03","12"
"05/09/12 07:22:14","72.444","46.5","215.12","319","60.03","13"
"05/09/12 07:27:13","72.4473","39.2","214.93","179","60.0","13"
"05/09/12 07:32:14","72.451","58.4","214.61","332","60.03","13"
"05/09/12 07:37:13","72.4548","41.4","215.44","275","60.03","14"
"05/09/12 07:42:13","72.4587","44.3","214.83","291","60.03","15"
"05/09/12 07:47:14","72.4625","41.6","215.09","292","60.03","15"
"05/09/12 07:52:14","72.4665","68.4","215.69","344","60.03","15"
"05/09/12 07:57:14","72.4721","72.9","216.07","364","60.03","16"
"05/09/12 08:02:15","72.4779","77.3","215.2","386","60.03","17"
"05/09/12 08:07:13","72.484","81.8","215.97","404","60.03","17"
"05/09/12 08:12:15","72.4906","86.1","215.52","423","60.03","17"
"05/09/12 08:17:13","72.4974","90.5","216.5","440","60.0","18"
"05/09/12 08:22:13","72.5046","94.5","217.11","454","60.03","18"
"05/09/12 08:27:14","72.5121","98.4","217.18","475","60.03","19"
"05/09/12 08:32:14","72.52","102.6","217.33","488","60.07","19"
"05/09/12 08:37:14","72.528","106.5","216.34","509","60.0","20"
"05/09/12 08:42:14","72.5365","110.1","216.17","523","60.03","20"
"05/09/12 08:47:13","72.5452","114.3","215.62","546","60.03","21"
"05/09/12 08:52:15","72.5544","118.3","216.31","558","60.03","21"
"05/09/12 08:57:13","72.5636","121.7","216.98","571","60.0","22"
"05/09/12 09:02:14","72.5733","125.5","217.66","583","60.03","22"
"05/09/12 09:07:14","72.5831","128.0","217.19","598","60.0","23"
"05/09/12 09:12:13","72.5932","132.2","216.92","617","60.0","23"
"05/09/12 09:17:15","72.6035","134.6","217.75","623","60.03","24"
"05/09/12 09:22:15","72.6141","137.7","217.95","639","60.0","24"
"05/09/12 09:27:14","72.625","141.5","217.56","656","60.03","24"
"05/09/12 09:32:14","72.6362","143.7","216.75","670","60.03","25"
"05/09/12 09:37:14","72.6474","146.3","217.44","678","60.03","25"
"05/09/12 09:42:14","72.6591","150.0","217.18","696","60.03","26"
"05/09/12 09:47:14","72.6709","152.4","217.05","707","60.03","26"
"05/09/12 09:52:13","72.6828","155.1","217.58","714","60.0","26"
"05/09/12 09:57:14","72.695","159.3","217.35","734","60.03","26"
"05/09/12 10:02:13","72.7076","163.0","218.38","748","60.03","27"
"05/09/12 10:07:14","72.7204","164.6","218.31","748","60.0","27"
"05/09/12 10:12:13","72.7331","169.2","217.66","770","60.03","27"
"05/09/12 10:17:14","72.7464","171.4","218.78","776","60.03","27"
"05/09/12 10:22:14","72.7598","171.3","217.41","782","60.03","28"
"05/09/12 10:27:14","72.7733","172.6","217.77","784","60.03","28"
"05/09/12 10:32:13","72.7868","174.3","217.24","797","60.0","28"
"05/09/12 10:37:13","72.8004","176.5","218.06","804","60.03","29"
"05/09/12 10:42:14","72.8143","178.6","218.01","806","59.96","29"
"05/09/12 10:47:14","72.8283","180.1","217.88","822","60.0","29"
"05/09/12 10:52:14","72.8424","181.0","218.0","818","60.03","29"
"05/09/12 10:57:14","72.8565","182.2","218.12","824","60.03","30"
"05/09/12 11:02:14","72.8708","184.5","218.68","833","60.03","30"
"05/09/12 11:07:15","72.8853","187.5","217.41","856","60.0","30"
"05/09/12 11:12:13","72.8999","187.6","217.98","855","60.03","30"
"05/09/12 11:17:14","72.9146","188.3","218.38","857","60.03","30"
"05/09/12 11:22:14","72.9294","191.0","217.64","865","60.0","30"
"05/09/12 11:27:13","72.9442","191.1","217.95","865","60.03","30"
"05/09/12 11:32:14","72.9593","192.6","218.04","869","60.0","30"
"05/09/12 11:37:14","72.9743","191.7","217.66","869","60.0","31"
"05/09/12 11:42:13","72.9892","192.6","217.29","875","60.03","31"
"05/09/12 11:47:15","73.0044","194.8","217.76","884","60.03","30"
"05/09/12 11:52:14","73.0195","193.6","217.5","877","60.0","31"
"05/09/12 11:57:13","73.0345","193.9","217.27","878","60.03","32"
"05/09/12 12:02:13","73.0497","193.6","218.05","879","60.03","32"
"05/09/12 12:07:14","73.0648","193.9","217.97","875","60.0","32"
"05/09/12 12:12:13","73.0799","193.1","217.82","883","60.03","31"
"05/09/12 12:17:14","73.095","194.0","218.28","875","60.03","32"
